Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  05:00:00,12.5837384363,0.00878771250483,0.0,0.00526706338413,1.91011974705,2.3935639134,0.0,0.0
 01/02  06:00:00,12.6179593347,0.0105452550058,0.0,0.0377304192622,1.91011974705,2.3935639134,0.0,0.0
 01/02  07:00:00,26.2538816766,12.0791491691,0.0,1.60504884701,1.91011974705,2.3935639134,181.227772372,181.227772372
 01/02  08:00:00,29.8420204156,12.0791491691,0.0,1.20226443149,7.6404789882,4.7871278268,140.581454676,140.581454676
 01/02  09:00:00,40.583786009,12.0791491691,0.0,1.02596567248,19.1011974705,8.3774736969,123.858028669,123.858028669
 01/02  10:00:00,58.0897011926,12.0791491691,0.0,0.857358966303,34.3821554469,10.7710376103,102.263987854,102.263987854
 01/02  11:00:00,58.0044237285,12.0791491691,0.0,0.772081502156,34.3821554469,10.7710376103,96.0808413206,96.0808413206
 01/02  12:00:00,57.9396699754,12.0791491691,0.0,0.70732774915,34.3821554469,10.7710376103,89.2458815076,89.2458815076
 01/02  13:00:00,57.9032879366,12.0791491691,0.0,0.670945710321,34.3821554469,10.7710376103,87.3833274923,87.3833274923
 01/02  14:00:00,57.8848663545,12.0791491691,0.0,0.65252412819,34.3821554469,10.7710376103,85.1363943476,85.1363943476
 01/02  15:00:00,57.8975758824,12.0791491691,0.0,0.66523365613,34.3821554469,10.7710376103,83.5362409056,83.5362409056
 01/02  16:00:00,57.9101852436,12.0791491691,0.0,0.677843017348,34.3821554469,10.7710376103,79.98751499,79.98751499
 01/02  17:00:00,63.4785476267,12.0791491691,0.0,0.735538733702,34.3821554469,10.7710376103,83.6843847561,83.6843847561
 01/02  18:00:00,66.2913777747,12.0791491691,0.0,0.793035548441,34.3821554469,10.7710376103,89.8250679719,89.8250679719
 01/02  19:00:00,53.6629285261,12.0791491691,0.0,0.822086738842,22.9214369646,9.5742556536,94.423587002,94.423587002
 01/02  20:00:00,53.7081944505,12.0791491691,0.0,0.867352663159,22.9214369646,9.5742556536,101.311980712,101.311980712
 01/02  21:00:00,48.7439635754,12.0791491691,0.0,0.920143238882,19.1011974705,8.3774736969,108.856504826,108.856504826
 01/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  01:00:00,12.6344019931,0.0293450504909,0.0,0.0353732821768,1.91011974705,2.3935639134,0.631077784035,0.631077784035
 01/03  02:00:00,12.7726180862,0.0843051262527,0.0,0.118629299474,1.91011974705,2.3935639134,2.26836559547,2.26836559547
 01/03  03:00:00,12.8614059064,0.12440539394,0.0,0.167316851994,1.91011974705,2.3935639134,3.50388316291,3.50388316291
 01/03  04:00:00,12.9593924522,0.19042918887,0.0,0.199279602913,1.91011974705,2.3935639134,5.62724033109,5.62724033109
 01/03  05:00:00,13.0658603449,0.264140008389,0.0,0.232036676063,1.91011974705,2.3935639134,7.96807115056,7.96807115056
 01/03  06:00:00,13.1284575147,0.301291454562,0.0,0.257482399639,1.91011974705,2.3935639134,9.15688368375,9.15688368375
 01/03  07:00:00,26.6837299696,12.0791491691,0.0,2.03489714002,1.91011974705,2.3935639134,245.248137617,245.248137617
 01/03  08:00:00,30.2352265606,12.0791491691,0.0,1.59547057647,7.6404789882,4.7871278268,195.451517759,195.451517759
 01/03  09:00:00,40.8996866507,12.0791491691,0.0,1.34186631417,19.1011974705,8.3774736969,172.258209618,172.258209618
 01/03  10:00:00,58.297618582,12.0791491691,0.0,1.06527635569,34.3821554469,10.7710376103,147.170294775,147.170294775
 01/03  11:00:00,58.0148322193,12.0791491691,0.0,0.78248999301,34.3821554469,10.7710376103,136.3184669,136.3184669
 01/03  12:00:00,57.8878879045,12.0791491691,0.0,0.655545678247,34.3821554469,10.7710376103,124.953580618,124.953580618
 01/03  13:00:00,57.739092295,12.0791491691,0.0,0.506750068728,34.3821554469,10.7710376103,116.067870559,116.067870559
 01/03  14:00:00,57.7500444848,12.0791491691,0.0,0.517702258498,34.3821554469,10.7710376103,108.137707996,108.137707996
 01/03  15:00:00,57.7548171168,12.0791491691,0.0,0.522474890498,34.3821554469,10.7710376103,101.981616663,101.981616663
 01/03  16:00:00,57.9254934495,12.0791491691,0.0,0.693151223225,34.3821554469,10.7710376103,104.947553517,104.947553517
 01/03  17:00:00,63.6054482106,12.0791491691,0.0,0.862439317618,34.3821554469,10.7710376103,114.388076039,114.388076039
 01/03  18:00:00,66.4632116039,12.0791491691,0.0,0.964869377619,34.3821554469,10.7710376103,122.871503723,122.871503723
 01/03  19:00:00,53.858830829,12.0791491691,0.0,1.01798904172,22.9214369646,9.5742556536,129.768903735,129.768903735
 01/03  20:00:00,53.9554613765,12.0791491691,0.0,1.11461958923,22.9214369646,9.5742556536,143.539014764,143.539014764
 01/03  21:00:00,48.9998089955,12.0791491691,0.0,1.17598865899,19.1011974705,8.3774736969,152.190675078,152.190675078
 01/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/03  23:00:00,12.5835732917,0.0138896312142,0.0,0.0,1.91011974705,2.3935639134,0.400787114723,0.400787114723
 01/03  24:00:00,12.7868489268,0.124864127009,0.0,0.0923011393582,1.91011974705,2.3935639134,3.54716563077,3.54716563077
 01/04  01:00:00,13.0677643042,0.29552361185,0.0,0.202557031889,1.91011974705,2.3935639134,8.97435334431,8.97435334431
 01/04  02:00:00,13.1943095878,0.355736817751,0.0,0.268889109595,1.91011974705,2.3935639134,10.85974585,10.85974585
 01/04  03:00:00,13.3181577674,0.442622421622,0.0,0.30585168536,1.91011974705,2.3935639134,13.6348062158,13.6348062158
 01/04  04:00:00,13.3529232205,0.447572538771,0.0,0.335667021288,1.91011974705,2.3935639134,13.7790245071,13.7790245071
 01/04  05:00:00,13.4733570889,0.536132597525,0.0,0.367540830912,1.91011974705,2.3935639134,16.6159182156,16.6159182156
 01/04  06:00:00,13.7189289579,0.75010515085,0.0,0.399140146626,1.91011974705,2.3935639134,20.5762712233,20.5762712233
 01/04  07:00:00,26.975167115,12.0791491691,0.0,2.32633428547,1.91011974705,2.3935639134,291.931813291,291.931813291
 01/04  08:00:00,30.459473085,12.0791491691,0.0,1.81971710089,7.6404789882,4.7871278268,238.451336576,238.451336576
 01/04  09:00:00,40.917304944,12.0791491691,0.0,1.35948460753,19.1011974705,8.3774736969,205.747431182,205.747431182
 01/04  10:00:00,58.2727005942,12.0791491691,0.0,1.0403583679,34.3821554469,10.7710376103,170.057017802,170.057017802
 01/04  11:00:00,58.0698902355,12.0791491691,0.0,0.837548009248,34.3821554469,10.7710376103,153.331069351,153.331069351
 01/04  12:00:00,57.7084023024,12.0791491691,0.0,0.476060076074,34.3821554469,10.7710376103,131.424138215,131.424138215
 01/04  13:00:00,57.6410928349,12.0791491691,0.0,0.408750608639,34.3821554469,10.7710376103,123.465561723,123.465561723
 01/04  14:00:00,57.8490804934,12.0791491691,0.0,0.616738267087,34.3821554469,10.7710376103,119.935998223,119.935998223
 01/04  15:00:00,57.9469109233,12.0791491691,0.0,0.714568697011,34.3821554469,10.7710376103,113.931882646,113.931882646
 01/04  16:00:00,57.9996717548,12.0791491691,0.0,0.767329528518,34.3821554469,10.7710376103,108.234872677,108.234872677
 01/04  17:00:00,63.5907848855,12.0791491691,0.0,0.847775992537,34.3821554469,10.7710376103,111.352430912,111.352430912
 01/04  18:00:00,66.3953235879,12.0791491691,0.0,0.89698136164,34.3821554469,10.7710376103,115.583142829,115.583142829
 01/04  19:00:00,53.7493634478,12.0791491691,0.0,0.908521660496,22.9214369646,9.5742556536,117.312655234,117.312655234
 01/04  20:00:00,53.7869375446,12.0791491691,0.0,0.946095757311,22.9214369646,9.5742556536,122.903148694,122.903148694
 01/04  21:00:00,48.8042708217,12.0791491691,0.0,0.980450485208,19.1011974705,8.3774736969,128.43097982,128.43097982
 01/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  01:00:00,12.6330899255,0.0357309466103,0.0,0.0276753184524,1.91011974705,2.3935639134,0.824247220745,0.824247220745
 01/05  02:00:00,12.7098807472,0.0551533106618,0.0,0.0850437761011,1.91011974705,2.3935639134,1.37482052394,1.37482052394
 01/05  03:00:00,12.8639458532,0.169896391116,0.0,0.124365801646,1.91011974705,2.3935639134,5.00504637882,5.00504637882
 01/05  04:00:00,12.9355034873,0.20410404572,0.0,0.16171578117,1.91011974705,2.3935639134,6.12798030073,6.12798030073
 01/05  05:00:00,13.0268965831,0.269573515339,0.0,0.187639407316,1.91011974705,2.3935639134,8.16398043193,8.16398043193
 01/05  06:00:00,13.039990374,0.26242145592,0.0,0.207885257598,1.91011974705,2.3935639134,7.96397169474,7.96397169474
 01/05  07:00:00,26.5423183906,12.0791491691,0.0,1.89348556105,1.91011974705,2.3935639134,235.851846395,235.851846395
 01/05  08:00:00,30.101152166,12.0791491691,0.0,1.46139618191,7.6404789882,4.7871278268,184.411796997,184.411796997
 01/05  09:00:00,40.8257750753,12.0791491691,0.0,1.26795473884,19.1011974705,8.3774736969,164.58095971,164.58095971
 01/05  10:00:00,58.3068051077,12.0791491691,0.0,1.07446288142,34.3821554469,10.7710376103,139.860449767,139.860449767
 01/05  11:00:00,58.0132365848,12.0791491691,0.0,0.780894358467,34.3821554469,10.7710376103,125.615563527,125.615563527
 01/05  12:00:00,57.8605751327,12.0791491691,0.0,0.628232906378,34.3821554469,10.7710376103,109.0341613,109.0341613
 01/05  13:00:00,57.8437430831,12.0791491691,0.0,0.611400856773,34.3821554469,10.7710376103,105.978677641,105.978677641
 01/05  14:00:00,57.7322631322,12.0791491691,0.0,0.499920905947,34.3821554469,10.7710376103,105.86556021,105.86556021
 01/05  15:00:00,57.574786063,12.0791491691,0.0,0.3424438367,34.3821554469,10.7710376103,104.757387319,104.757387319
 01/05  16:00:00,57.6354264303,12.0791491691,0.0,0.403084203971,34.3821554469,10.7710376103,103.664106717,103.664106717
 01/05  17:00:00,63.5003785399,12.0791491691,0.0,0.757369646917,34.3821554469,10.7710376103,117.127186934,117.127186934
 01/05  18:00:00,66.4874671918,12.0791491691,0.0,0.989124965468,34.3821554469,10.7710376103,132.882451006,132.882451006
 01/05  19:00:00,53.9326379968,12.0791491691,0.0,1.09179620951,22.9214369646,9.5742556536,142.92557486,142.92557486
 01/05  20:00:00,54.0045056404,12.0791491691,0.0,1.16366385312,22.9214369646,9.5742556536,151.944313331,151.944313331
 01/05  21:00:00,49.0379855763,12.0791491691,0.0,1.21416523976,19.1011974705,8.3774736969,159.954730795,159.954730795
 01/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/05  23:00:00,12.571441203,0.00175754250097,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  24:00:00,12.7469423,0.0991636739798,0.0,0.0780949655213,1.91011974705,2.3935639134,2.7224627595,2.7224627595
 01/06  01:00:00,12.9772482967,0.240003127484,0.0,0.167561508719,1.91011974705,2.3935639134,7.25338044093,7.25338044093
 01/06  02:00:00,13.1255092445,0.324712240981,0.0,0.231113343046,1.91011974705,2.3935639134,9.85998345341,9.85998345341
 01/06  03:00:00,13.2234326132,0.384119698276,0.0,0.269629254505,1.91011974705,2.3935639134,11.8314127152,11.8314127152
 01/06  04:00:00,13.2369846405,0.389413343451,0.0,0.277887636582,1.91011974705,2.3935639134,11.9135353718,11.9135353718
 01/06  05:00:00,13.2299699316,0.389267980995,0.0,0.271018290106,1.91011974705,2.3935639134,12.0075632574,12.0075632574
 01/06  06:00:00,13.2237143727,0.381999195188,0.0,0.272031517021,1.91011974705,2.3935639134,11.6890201576,11.6890201576
 01/06  07:00:00,26.660149861,12.0791491691,0.0,2.01131703147,1.91011974705,2.3935639134,251.958699791,251.958699791
 01/06  08:00:00,30.1737541021,12.0791491691,0.0,1.53399811799,7.6404789882,4.7871278268,194.603486834,194.603486834
 01/06  09:00:00,40.8946230002,12.0791491691,0.0,1.33680266367,19.1011974705,8.3774736969,171.669158404,171.669158404
 01/06  10:00:00,58.347205173,12.0791491691,0.0,1.11486294674,34.3821554469,10.7710376103,145.371345624,145.371345624
 01/06  11:00:00,58.2773982267,12.0791491691,0.0,1.04505600041,34.3821554469,10.7710376103,138.124995724,138.124995724
 01/06  12:00:00,58.2370397969,12.0791491691,0.0,1.0046975706,34.3821554469,10.7710376103,134.504518256,134.504518256
 01/06  13:00:00,58.252465547,12.0791491691,0.0,1.02012332074,34.3821554469,10.7710376103,136.297212731,136.297212731
 01/06  14:00:00,58.2287304194,12.0791491691,0.0,0.996388193105,34.3821554469,10.7710376103,132.257890233,132.257890233
 01/06  15:00:00,58.2082677119,12.0791491691,0.0,0.975925485613,34.3821554469,10.7710376103,126.27700243,126.27700243
 01/06  16:00:00,58.2214451467,12.0791491691,0.0,0.989102920454,34.3821554469,10.7710376103,122.715226981,122.715226981
 01/06  17:00:00,62.4018716768,12.0791491691,0.0,1.03652945054,34.3821554469,10.7710376103,125.675728113,125.675728113
 01/06  18:00:00,66.5915098933,12.0791491691,0.0,1.09316766703,34.3821554469,10.7710376103,132.401555957,132.401555957
 01/06  19:00:00,53.9742428014,12.0791491691,0.0,1.13340101411,22.9214369646,9.5742556536,138.919989796,138.919989796
 01/06  20:00:00,54.0223871281,12.0791491691,0.0,1.18154534076,22.9214369646,9.5742556536,146.091009423,146.091009423
 01/06  21:00:00,49.0265110352,12.0791491691,0.0,1.20269069868,19.1011974705,8.3774736969,149.715358504,149.715358504
 01/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/06  23:00:00,12.6064044029,0.0269519985163,0.0,0.00976874395383,1.91011974705,2.3935639134,0.718472727836,0.718472727836
 01/06  24:00:00,12.8275004562,0.129458132099,0.0,0.128358663647,1.91011974705,2.3935639134,3.70013431401,3.70013431401
 01/07  01:00:00,12.4713616408,0.290308745683,0.0,0.20976021304,1.91011974705,1.79517293505,8.78268427329,8.78268427329
 01/07  02:00:00,12.528001315,0.302624403187,0.0,0.254084229758,1.91011974705,1.79517293505,9.2091555003,9.2091555003
 01/07  03:00:00,12.6716484266,0.409406612179,0.0,0.290949132295,1.91011974705,1.79517293505,12.5468921715,12.5468921715
 01/07  04:00:00,12.6933567462,0.396983643012,0.0,0.325080421111,1.91011974705,1.79517293505,12.2152795198,12.2152795198
 01/07  05:00:00,12.8368831757,0.510497775061,0.0,0.355092718566,1.91011974705,1.79517293505,15.7536682265,15.7536682265
 01/07  06:00:00,12.8358940721,0.476382574222,0.0,0.388218815814,1.91011974705,1.79517293505,14.758744209,14.758744209
 01/07  07:00:00,26.3489853119,12.0791491691,0.0,2.29854346072,1.91011974705,1.79517293505,282.28840522,282.28840522
 01/07  08:00:00,25.4566912595,12.0791491691,0.0,1.83395672624,3.8202394941,3.5903458701,232.361138713,232.361138713
 01/07  09:00:00,31.1703728695,12.0791491691,0.0,1.64659543462,11.4607184823,5.9839097835,214.604560181,214.604560181
 01/07  10:00:00,46.0385031064,12.0791491691,0.0,1.4636613191,22.9214369646,9.5742556536,190.75595562,190.75595562
 01/07  11:00:00,58.5549875184,12.0791491691,0.0,1.32264529209,34.3821554469,10.7710376103,172.733500742,172.733500742
 01/07  12:00:00,58.4347871657,12.0791491691,0.0,1.2024449394,34.3821554469,10.7710376103,158.060666969,158.060666969
 01/07  13:00:00,58.3804521356,12.0791491691,0.0,1.14810990928,34.3821554469,10.7710376103,152.260826816,152.260826816
 01/07  14:00:00,58.3384265601,12.0791491691,0.0,1.1060843338,34.3821554469,10.7710376103,146.60073652,146.60073652
 01/07  15:00:00,58.3206583749,12.0791491691,0.0,1.0883161486,34.3821554469,10.7710376103,140.758217322,140.758217322
 01/07  16:00:00,58.3524248676,12.0791491691,0.0,1.12008264133,34.3821554469,10.7710376103,139.406658093,139.406658093
 01/07  17:00:00,62.5176869728,12.0791491691,0.0,1.15234474653,34.3821554469,10.7710376103,139.338449222,139.338449222
 01/07  18:00:00,66.6908073519,12.0791491691,0.0,1.19246512557,34.3821554469,10.7710376103,143.75710367,143.75710367
 01/07  19:00:00,49.1195070786,12.0791491691,0.0,1.29568674207,19.1011974705,8.3774736969,163.469002258,163.469002258
 01/07  20:00:00,39.1276752253,12.0791491691,0.0,1.33789779043,11.4607184823,5.9839097835,170.771992482,170.771992482
 01/07  21:00:00,39.1410378806,12.0791491691,0.0,1.35126044575,11.4607184823,5.9839097835,172.13324874,172.13324874
 01/07  22:00:00,29.1574977064,12.0791491691,0.0,1.40176317311,3.8202394941,3.5903458701,183.140264556,183.140264556
 01/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  24:00:00,12.1753658329,0.11883804465,0.0,0.0852351061712,1.91011974705,1.79517293505,3.39675156127,3.39675156127
 01/08  01:00:00,12.4786296357,0.292917189061,0.0,0.214419764562,1.91011974705,1.79517293505,8.86221667878,8.86221667878
 01/08  02:00:00,12.5948671743,0.352881146224,0.0,0.270693345985,1.91011974705,1.79517293505,10.8009454628,10.8009454628
 01/08  03:00:00,12.7083098231,0.41994130916,0.0,0.317075831793,1.91011974705,1.79517293505,12.8824523975,12.8824523975
 01/08  04:00:00,12.784688367,0.462452178911,0.0,0.350943506022,1.91011974705,1.79517293505,14.2970322677,14.2970322677
 01/08  05:00:00,12.8698007063,0.511777150313,0.0,0.386730873916,1.91011974705,1.79517293505,15.8047400207,15.8047400207
 01/08  06:00:00,12.869977386,0.503547410504,0.0,0.395137293438,1.91011974705,1.79517293505,15.615326883,15.615326883
 01/08  07:00:00,12.8317283576,0.478877683119,0.0,0.381557992422,1.91011974705,1.79517293505,14.7668055789,14.7668055789
 01/08  08:00:00,8.9984587732,0.734302035685,0.0,0.425864055414,1.91011974705,1.79517293505,20.6156024103,20.6156024103
 01/08  09:00:00,21.8632588193,12.0791491691,0.0,2.37352428604,3.8202394941,3.5903458701,297.358110478,297.358110478
 01/08  10:00:00,21.3689832704,12.0791491691,0.0,1.87924873713,3.8202394941,3.5903458701,254.444648013,254.444648013
 01/08  11:00:00,35.9823064696,12.0791491691,0.0,1.44150758391,15.2809579764,7.1806917402,228.119366541,228.119366541
 01/08  12:00:00,35.8303281234,12.0791491691,0.0,1.28952923767,15.2809579764,7.1806917402,214.897319373,214.897319373
 01/08  13:00:00,45.5593883704,12.0791491691,0.0,0.984546583083,22.9214369646,9.5742556536,193.804330376,193.804330376
 01/08  14:00:00,45.2884946953,12.0791491691,0.0,0.713652908051,22.9214369646,9.5742556536,182.582575969,182.582575969
 01/08  15:00:00,45.3068221936,12.0791491691,0.0,0.731980406267,22.9214369646,9.5742556536,177.267912272,177.267912272
 01/08  16:00:00,45.5341278842,12.0791491691,0.0,0.959286096933,22.9214369646,9.5742556536,179.901969417,179.901969417
 01/08  17:00:00,49.9644756971,12.0791491691,0.0,1.2566339098,22.9214369646,9.5742556536,187.631432042,187.631432042
 01/08  18:00:00,43.5990458319,12.0791491691,0.0,0.792246946162,15.2809579764,7.1806917402,230.937366732,230.937366732
 01/08  19:00:00,33.6604695653,12.0791491691,0.0,0.887713581213,7.6404789882,4.7871278268,243.210749576,243.210749576
 01/08  20:00:00,12.029326698,0.050778652555,0.0,0.00725536334627,1.91011974705,1.79517293505,1.50931542179,1.50931542179
 01/08  21:00:00,12.5061310774,0.340914451296,0.0,0.193923943987,1.91011974705,1.79517293505,10.3986444303,10.3986444303
 01/08  22:00:00,12.8177785732,0.517282766338,0.0,0.329203124725,1.91011974705,1.79517293505,15.9705485396,15.9705485396
 01/08  23:00:00,12.9161606352,0.545700763188,0.0,0.399167189948,1.91011974705,1.79517293505,16.9074186348,16.9074186348
 01/08  24:00:00,13.3452503255,0.930920348562,0.0,0.443037294817,1.91011974705,1.79517293505,25.7114396798,25.7114396798
 01/09  01:00:00,14.2032630129,1.15051304347,0.0,0.483066308958,1.91011974705,2.3935639134,29.527680538,29.527680538
 01/09  02:00:00,14.4758798132,1.37866948669,0.0,0.527526666045,1.91011974705,2.3935639134,35.4417292482,35.4417292482
 01/09  03:00:00,14.6949487409,1.55695342315,0.0,0.568311657299,1.91011974705,2.3935639134,38.3280900223,38.3280900223
 01/09  04:00:00,14.8879246147,1.71386488908,0.0,0.604376065191,1.91011974705,2.3935639134,42.8255225298,42.8255225298
 01/09  05:00:00,15.0543722822,1.8419801038,0.0,0.642708517906,1.91011974705,2.3935639134,44.6887213386,44.6887213386
 01/09  06:00:00,15.192194479,1.95009477145,0.0,0.672416047139,1.91011974705,2.3935639134,48.2022203353,48.2022203353
 01/09  07:00:00,27.2741524793,12.0791491691,0.0,2.62531964974,1.91011974705,2.3935639134,336.208211565,336.208211565
 01/09  08:00:00,30.9556073837,12.0791491691,0.0,2.31585139957,7.6404789882,4.7871278268,295.007646597,295.007646597
 01/09  09:00:00,41.2643203173,12.0791491691,0.0,1.70649998076,19.1011974705,8.3774736969,263.13764887,263.13764887
 01/09  10:00:00,58.4372722451,12.0791491691,0.0,1.20493001876,34.3821554469,10.7710376103,228.604018715,228.604018715
 01/09  11:00:00,58.0643647939,12.0791491691,0.0,0.832022567652,34.3821554469,10.7710376103,209.595794596,209.595794596
 01/09  12:00:00,57.8217467143,12.0791491691,0.0,0.589404488024,34.3821554469,10.7710376103,189.264154597,189.264154597
 01/09  13:00:00,57.7619052964,12.0791491691,0.0,0.529563070091,34.3821554469,10.7710376103,176.644839824,176.644839824
 01/09  14:00:00,57.7848857989,12.0791491691,0.0,0.552543572613,34.3821554469,10.7710376103,167.625712195,167.625712195
 01/09  15:00:00,57.7766316171,12.0791491691,0.0,0.544289390804,34.3821554469,10.7710376103,162.051218209,162.051218209
 01/09  16:00:00,57.8827269782,12.0791491691,0.0,0.650384751872,34.3821554469,10.7710376103,155.177163951,155.177163951
 01/09  17:00:00,62.3439722583,12.0791491691,0.0,0.978630032039,34.3821554469,10.7710376103,159.722683155,159.722683155
 01/09  18:00:00,66.6898868405,12.0791491691,0.0,1.19154461423,34.3821554469,10.7710376103,167.806480316,167.806480316
 01/09  19:00:00,54.118672702,12.0791491691,0.0,1.27783091473,22.9214369646,9.5742556536,173.845020085,173.845020085
 01/09  20:00:00,54.1986545269,12.0791491691,0.0,1.35781273964,22.9214369646,9.5742556536,183.278087408,183.278087408
 01/09  21:00:00,49.2277942012,12.0791491691,0.0,1.40397386469,19.1011974705,8.3774736969,188.617924486,188.617924486
 01/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/09  23:00:00,12.8568778451,0.215871429305,0.0,0.0713227553729,1.91011974705,2.3935639134,6.51911022607,6.51911022607
 01/09  24:00:00,13.1555632772,0.359241005897,0.0,0.226638610897,1.91011974705,2.3935639134,11.0307552467,11.0307552467
 01/10  01:00:00,13.3938188834,0.516971988649,0.0,0.307163234266,1.91011974705,2.3935639134,15.9715893335,15.9715893335
 01/10  02:00:00,13.4369968931,0.50759047102,0.0,0.359722761614,1.91011974705,2.3935639134,15.7640211786,15.7640211786
 01/10  03:00:00,13.6180482785,0.647438230888,0.0,0.400926387127,1.91011974705,2.3935639134,20.1130360322,20.1130360322
 01/10  04:00:00,13.9430969583,0.93374431,0.0,0.439668987835,1.91011974705,2.3935639134,25.1079837309,25.1079837309
 01/10  05:00:00,14.4562091795,1.40795002081,0.0,0.478575498225,1.91011974705,2.3935639134,35.7850465456,35.7850465456
 01/10  06:00:00,14.3343569621,1.24988720432,0.0,0.514786097295,1.91011974705,2.3935639134,32.0918977065,32.0918977065
 01/10  07:00:00,27.1639989898,12.0791491691,0.0,2.51516616024,1.91011974705,2.3935639134,316.841388873,316.841388873
 01/10  08:00:00,30.6931576609,12.0791491691,0.0,2.05340167676,7.6404789882,4.7871278268,265.529196399,265.529196399
 01/10  09:00:00,41.2883055879,12.0791491691,0.0,1.73048525139,19.1011974705,8.3774736969,239.019044196,239.019044196
 01/10  10:00:00,58.7484766569,12.0791491691,0.0,1.51613443063,34.3821554469,10.7710376103,208.017736369,208.017736369
 01/10  11:00:00,58.6573101919,12.0791491691,0.0,1.42496796566,34.3821554469,10.7710376103,194.763495879,194.763495879
 01/10  12:00:00,58.5226683292,12.0791491691,0.0,1.29032610291,34.3821554469,10.7710376103,178.775168958,178.775168958
 01/10  13:00:00,58.4250242711,12.0791491691,0.0,1.19268204482,34.3821554469,10.7710376103,169.068000382,169.068000382
 01/10  14:00:00,58.3884395258,12.0791491691,0.0,1.15609729954,34.3821554469,10.7710376103,161.917132432,161.917132432
 01/10  15:00:00,58.3889753628,12.0791491691,0.0,1.15663313654,34.3821554469,10.7710376103,155.644338944,155.644338944
 01/10  16:00:00,58.4283959365,12.0791491691,0.0,1.19605371021,34.3821554469,10.7710376103,151.393353884,151.393353884
 01/10  17:00:00,62.6261361258,12.0791491691,0.0,1.26079389952,34.3821554469,10.7710376103,155.51662457,155.51662457
 01/10  18:00:00,66.8074826611,12.0791491691,0.0,1.30914043485,34.3821554469,10.7710376103,161.186409928,161.186409928
 01/10  19:00:00,54.2064699728,12.0791491691,0.0,1.36562818546,22.9214369646,9.5742556536,169.996120132,169.996120132
 01/10  20:00:00,54.3033843947,12.0791491691,0.0,1.46254260739,22.9214369646,9.5742556536,183.604985924,183.604985924
 01/10  21:00:00,49.3697994357,12.0791491691,0.0,1.54597909919,19.1011974705,8.3774736969,195.958740495,195.958740495
 01/10  22:00:00,20.7313575341,0.0290605125651,0.0,0.00869020658199,7.6404789882,4.7871278268,0.838222787654,0.838222787654
 01/10  23:00:00,13.1493203454,0.361544958486,0.0,0.218091726466,1.91011974705,2.3935639134,11.0547243111,11.0547243111
 01/10  24:00:00,13.488426045,0.546711224374,0.0,0.372031160218,1.91011974705,2.3935639134,16.8879924252,16.8879924252
 01/11  01:00:00,13.6365487609,0.615981960053,0.0,0.450883140396,1.91011974705,2.3935639134,19.1584174587,19.1584174587
 01/11  02:00:00,14.1839015566,1.11041922062,0.0,0.503798675581,1.91011974705,2.3935639134,29.8565042124,29.8565042124
 01/11  03:00:00,14.4817411147,1.37802241386,0.0,0.534035040417,1.91011974705,2.3935639134,35.0124358168,35.0124358168
 01/11  04:00:00,14.5387332589,1.41061845791,0.0,0.558431140523,1.91011974705,2.3935639134,36.3470512464,36.3470512464
 01/11  05:00:00,14.9144446078,1.75599453428,0.0,0.588766413062,1.91011974705,2.3935639134,42.8462088742,42.8462088742
 01/11  06:00:00,14.8530045521,1.65811555806,0.0,0.625205333592,1.91011974705,2.3935639134,41.8650434694,41.8650434694
 01/11  07:00:00,27.2508202325,12.0791491691,0.0,2.60198740301,1.91011974705,2.3935639134,329.767880604,329.767880604
 01/11  08:00:00,30.8725174265,12.0791491691,0.0,2.23276144237,7.6404789882,4.7871278268,282.161806754,282.161806754
 01/11  09:00:00,41.4504192589,12.0791491691,0.0,1.89259892241,19.1011974705,8.3774736969,250.779174076,250.779174076
 01/11  10:00:00,58.7999584352,12.0791491691,0.0,1.56761620886,34.3821554469,10.7710376103,216.93124616,216.93124616
 01/11  11:00:00,58.5072211579,12.0791491691,0.0,1.27487893159,34.3821554469,10.7710376103,198.619216457,198.619216457
 01/11  12:00:00,58.4789165474,12.0791491691,0.0,1.24657432108,34.3821554469,10.7710376103,180.619411773,180.619411773
 01/11  13:00:00,58.3627753405,12.0791491691,0.0,1.13043311418,34.3821554469,10.7710376103,167.769574454,167.769574454
 01/11  14:00:00,58.2794242994,12.0791491691,0.0,1.04708207306,34.3821554469,10.7710376103,158.267370396,158.267370396
 01/11  15:00:00,58.0545478968,12.0791491691,0.0,0.822205670496,34.3821554469,10.7710376103,143.733197201,143.733197201
 01/11  16:00:00,58.1294090585,12.0791491691,0.0,0.89706683223,34.3821554469,10.7710376103,139.078123151,139.078123151
 01/11  17:00:00,62.4710814224,12.0791491691,0.0,1.10573919615,34.3821554469,10.7710376103,148.392921121,148.392921121
 01/11  18:00:00,66.7559681368,12.0791491691,0.0,1.25762591055,34.3821554469,10.7710376103,157.92326838,157.92326838
 01/11  19:00:00,54.1491175872,12.0791491691,0.0,1.30827579991,22.9214369646,9.5742556536,162.617036508,162.617036508
 01/11  20:00:00,54.20862323,12.0791491691,0.0,1.36778144266,22.9214369646,9.5742556536,170.567209124,170.567209124
 01/11  21:00:00,49.2388711736,12.0791491691,0.0,1.41505083711,19.1011974705,8.3774736969,177.551170409,177.551170409
 01/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/11  23:00:00,12.9012299934,0.208065073482,0.0,0.123481259426,1.91011974705,2.3935639134,6.20773701063,6.20773701063
 01/11  24:00:00,13.2357463849,0.382276830254,0.0,0.283785894237,1.91011974705,2.3935639134,11.7142571742,11.7142571742
 01/12  01:00:00,13.4203213814,0.498029063694,0.0,0.352608657279,1.91011974705,2.3935639134,15.3580870374,15.3580870374
 01/12  02:00:00,13.5268902227,0.548639899483,0.0,0.408566662802,1.91011974705,2.3935639134,17.0177149536,17.0177149536
 01/12  03:00:00,13.6552141896,0.639490094666,0.0,0.446040434505,1.91011974705,2.3935639134,19.8657275665,19.8657275665
 01/12  04:00:00,14.0400180128,0.990607477214,0.0,0.479726875176,1.91011974705,2.3935639134,26.6305437149,26.6305437149
 01/12  05:00:00,14.5509115991,1.45905493474,0.0,0.522173003888,1.91011974705,2.3935639134,36.5493832872,36.5493832872
 01/12  06:00:00,14.5058463491,1.3754318512,0.0,0.560730837422,1.91011974705,2.3935639134,35.165609916,35.165609916
 01/12  07:00:00,27.2254981864,12.0791491691,0.0,2.57666535688,1.91011974705,2.3935639134,326.473078897,326.473078897
 01/12  08:00:00,29.4501631245,12.0791491691,0.0,2.18807380705,7.6404789882,4.7871278268,281.230512324,281.230512324
 01/12  09:00:00,41.4168330714,12.0791491691,0.0,1.85901273495,19.1011974705,8.3774736969,249.453820237,249.453820237
 01/12  10:00:00,58.6355554763,12.0791491691,0.0,1.40321325006,34.3821554469,10.7710376103,203.147775793,203.147775793
 01/12  11:00:00,58.2272240516,12.0791491691,0.0,0.994881825328,34.3821554469,10.7710376103,177.999994277,177.999994277
 01/12  12:00:00,57.9933243009,12.0791491691,0.0,0.76098207458,34.3821554469,10.7710376103,159.100150097,159.100150097
 01/12  13:00:00,58.0271285697,12.0791491691,0.0,0.79478634344,34.3821554469,10.7710376103,149.637586783,149.637586783
 01/12  14:00:00,57.864821307,12.0791491691,0.0,0.632479080713,34.3821554469,10.7710376103,138.376192354,138.376192354
 01/12  15:00:00,57.8273029288,12.0791491691,0.0,0.594960702514,34.3821554469,10.7710376103,129.771627823,129.771627823
 01/12  16:00:00,58.0058210291,12.0791491691,0.0,0.773478802853,34.3821554469,10.7710376103,126.559746819,126.559746819
 01/12  17:00:00,62.3242984261,12.0791491691,0.0,0.958956199795,34.3821554469,10.7710376103,133.571993871,133.571993871
 01/12  18:00:00,66.5995292865,12.0791491691,0.0,1.10118706019,34.3821554469,10.7710376103,143.058296723,143.058296723
 01/12  19:00:00,53.9823036924,12.0791491691,0.0,1.14146190511,22.9214369646,9.5742556536,147.401644347,147.401644347
 01/12  20:00:00,53.9996018047,12.0791491691,0.0,1.15876001737,22.9214369646,9.5742556536,149.251174209,149.251174209
 01/12  21:00:00,48.9627773728,12.0791491691,0.0,1.1389570363,19.1011974705,8.3774736969,146.392594333,146.392594333
 01/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  24:00:00,12.6526197899,0.0407188157601,0.0,0.0422173136719,1.91011974705,2.3935639134,0.977274421901,0.977274421901
 01/13  01:00:00,12.8566797683,0.171444670013,0.0,0.115551437864,1.91011974705,2.3935639134,5.0620690062,5.0620690062
 01/13  02:00:00,12.9191625756,0.197829931208,0.0,0.151648983902,1.91011974705,2.3935639134,5.93519554226,5.93519554226
 01/13  03:00:00,13.0375813091,0.285231715815,0.0,0.182665932849,1.91011974705,2.3935639134,8.66623694962,8.66623694962
 01/13  04:00:00,13.0196320929,0.252200282521,0.0,0.197748149906,1.91011974705,2.3935639134,7.6497029436,7.6497029436
 01/13  05:00:00,13.0928639914,0.316468872299,0.0,0.206711458611,1.91011974705,2.3935639134,9.65641431858,9.65641431858
 01/13  06:00:00,13.0581736012,0.272853410801,0.0,0.215636529907,1.91011974705,2.3935639134,8.30551916112,8.30551916112
 01/13  07:00:00,26.5183745031,12.0791491691,0.0,1.86954167351,1.91011974705,2.3935639134,228.639657653,228.639657653
 01/13  08:00:00,28.6792948293,12.0791491691,0.0,1.41720551186,7.6404789882,4.7871278268,175.490070289,175.490070289
 01/13  09:00:00,40.7898412836,12.0791491691,0.0,1.23202094708,19.1011974705,8.3774736969,154.967756552,154.967756552
 01/13  10:00:00,58.3031683297,12.0791491691,0.0,1.07082610344,34.3821554469,10.7710376103,133.485838049,133.485838049
 01/13  11:00:00,58.1945516196,12.0791491691,0.0,0.962209393322,34.3821554469,10.7710376103,123.662612433,123.662612433
 01/13  12:00:00,58.0952424987,12.0791491691,0.0,0.862900272439,34.3821554469,10.7710376103,109.069995858,109.069995858
 01/13  13:00:00,58.0554033728,12.0791491691,0.0,0.823061146505,34.3821554469,10.7710376103,103.677791718,103.677791718
 01/13  14:00:00,58.0090501133,12.0791491691,0.0,0.776707886973,34.3821554469,10.7710376103,100.269290809,100.269290809
 01/13  15:00:00,58.005058403,12.0791491691,0.0,0.772716176737,34.3821554469,10.7710376103,97.9154748621,97.9154748621
 01/13  16:00:00,58.0379232894,12.0791491691,0.0,0.805581063133,34.3821554469,10.7710376103,95.7980624575,95.7980624575
 01/13  17:00:00,62.2227114332,12.0791491691,0.0,0.857369206948,34.3821554469,10.7710376103,100.061037019,100.061037019
 01/13  18:00:00,66.4342264133,12.0791491691,0.0,0.935884187007,34.3821554469,10.7710376103,109.46005535,109.46005535
 01/13  19:00:00,53.8246714313,12.0791491691,0.0,0.983829644,22.9214369646,9.5742556536,116.844724293,116.844724293
 01/13  20:00:00,53.8811930146,12.0791491691,0.0,1.04035122733,22.9214369646,9.5742556536,125.734863539,125.734863539
 01/13  21:00:00,48.8900528634,12.0791491691,0.0,1.06623252693,19.1011974705,8.3774736969,130.571002993,130.571002993
 01/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  24:00:00,12.7531471252,0.0950365583767,0.0,0.0884269064037,1.91011974705,2.3935639134,2.60278539554,2.60278539554
 01/14  01:00:00,12.432409168,0.254058238238,0.0,0.207058247665,1.91011974705,1.79517293505,7.6470866407,7.6470866407
 01/14  02:00:00,12.626042302,0.37663451376,0.0,0.278115106183,1.91011974705,1.79517293505,11.5358034246,11.5358034246
 01/14  03:00:00,12.6121722934,0.353632433674,0.0,0.287247177651,1.91011974705,1.79517293505,10.793212128,10.793212128
 01/14  04:00:00,12.6303316551,0.376327654349,0.0,0.282711318637,1.91011974705,1.79517293505,11.5392109128,11.5392109128
 01/14  05:00:00,12.645765477,0.374628934192,0.0,0.29984386071,1.91011974705,1.79517293505,11.4707066623,11.4707066623
 01/14  06:00:00,12.7401600903,0.444295916829,0.0,0.324571491321,1.91011974705,1.79517293505,13.703278435,13.703278435
 01/14  07:00:00,26.2073587779,12.0791491691,0.0,2.15691692669,1.91011974705,1.79517293505,264.086038428,264.086038428
 01/14  08:00:00,23.9423218391,12.0791491691,0.0,1.6972539725,3.8202394941,3.5903458701,213.041046386,213.041046386
 01/14  09:00:00,31.02748235,12.0791491691,0.0,1.50370491512,11.4607184823,5.9839097835,193.702613813,193.702613813
 01/14  10:00:00,45.8824874048,12.0791491691,0.0,1.30764561752,22.9214369646,9.5742556536,167.590759486,167.590759486
 01/14  11:00:00,58.3669388986,12.0791491691,0.0,1.13459667229,34.3821554469,10.7710376103,147.662575819,147.662575819
 01/14  12:00:00,58.1732474719,12.0791491691,0.0,0.940905245559,34.3821554469,10.7710376103,130.173236107,130.173236107
 01/14  13:00:00,58.0613499897,12.0791491691,0.0,0.829007763419,34.3821554469,10.7710376103,117.206934358,117.206934358
 01/14  14:00:00,57.9554538065,12.0791491691,0.0,0.72311158017,34.3821554469,10.7710376103,103.662567669,103.662567669
 01/14  15:00:00,57.9726592683,12.0791491691,0.0,0.740317041969,34.3821554469,10.7710376103,95.2964488654,95.2964488654
 01/14  16:00:00,57.992979175,12.0791491691,0.0,0.760636948755,34.3821554469,10.7710376103,91.6005338525,91.6005338525
 01/14  17:00:00,62.1519355213,12.0791491691,0.0,0.786593294959,34.3821554469,10.7710376103,89.9470797873,89.9470797873
 01/14  18:00:00,66.3355495373,12.0791491691,0.0,0.837207311055,34.3821554469,10.7710376103,95.9405288027,95.9405288027
 01/14  19:00:00,48.7757298482,12.0791491691,0.0,0.95190951173,19.1011974705,8.3774736969,117.962043981,117.962043981
 01/14  20:00:00,38.8155335872,12.0791491691,0.0,1.0257561523,11.4607184823,5.9839097835,129.900411497,129.900411497
 01/14  21:00:00,38.8479773131,12.0791491691,0.0,1.05819987824,11.4607184823,5.9839097835,133.764302844,133.764302844
 01/14  22:00:00,28.8643901776,12.0791491691,0.0,1.10865564428,3.8202394941,3.5903458701,144.1312653,144.1312653
 01/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  01:00:00,12.0364245284,0.036292267685,0.0,0.0288395786249,1.91011974705,1.79517293505,0.841713858813,0.841713858813
 01/15  02:00:00,12.1543910275,0.0756161594338,0.0,0.107482185973,1.91011974705,1.79517293505,2.00762318592,2.00762318592
 01/15  03:00:00,12.2991877202,0.175164407813,0.0,0.152730630281,1.91011974705,1.79517293505,5.14043066403,5.14043066403
 01/15  04:00:00,12.3514864948,0.200601454906,0.0,0.179592357787,1.91011974705,1.79517293505,5.98263908608,5.98263908608
 01/15  05:00:00,12.4194420575,0.24769029477,0.0,0.200459080663,1.91011974705,1.79517293505,7.44438749199,7.44438749199
 01/15  06:00:00,12.4522460458,0.262764294287,0.0,0.218189069452,1.91011974705,1.79517293505,7.97826656897,7.97826656897
 01/15  07:00:00,12.5438274017,0.339329290563,0.0,0.233205429038,1.91011974705,1.79517293505,10.3630906051,10.3630906051
 01/15  08:00:00,6.95500822947,0.268675236084,0.0,0.225706977957,1.91011974705,1.79517293505,8.15785648632,8.15785648632
 01/15  09:00:00,21.3533161777,12.0791491691,0.0,1.86358164442,3.8202394941,3.5903458701,229.414676373,229.414676373
 01/15  10:00:00,20.8534956029,12.0791491691,0.0,1.36376106957,3.8202394941,3.5903458701,191.520433778,191.520433778
 01/15  11:00:00,35.6806985939,12.0791491691,0.0,1.13989970818,15.2809579764,7.1806917402,180.570639084,180.570639084
 01/15  12:00:00,35.4240257462,12.0791491691,0.0,0.883226860508,15.2809579764,7.1806917402,175.00557691,175.00557691
 01/15  13:00:00,45.3349715815,12.0791491691,0.0,0.760129794255,22.9214369646,9.5742556536,162.696015556,162.696015556
 01/15  14:00:00,45.2641813469,12.0791491691,0.0,0.689339559652,22.9214369646,9.5742556536,162.183332708,162.183332708
 01/15  15:00:00,45.4323566526,12.0791491691,0.0,0.857514865318,22.9214369646,9.5742556536,163.51585812,163.51585812
 01/15  16:00:00,45.6390484258,12.0791491691,0.0,1.06420663853,22.9214369646,9.5742556536,171.06578323,171.06578323
 01/15  17:00:00,48.6294559855,12.0791491691,0.0,1.29928086491,22.9214369646,9.5742556536,183.085075611,183.085075611
 01/15  18:00:00,43.6012458598,12.0791491691,0.0,0.794446974112,15.2809579764,7.1806917402,229.724636358,229.724636358
 01/15  19:00:00,33.6505872868,12.0791491691,0.0,0.877831302729,7.6404789882,4.7871278268,241.46804043,241.46804043
 01/15  20:00:00,12.0169309042,0.0400672909681,0.0,0.00557093108908,1.91011974705,1.79517293505,1.18877620251,1.18877620251
 01/15  21:00:00,12.4688945088,0.30910860556,0.0,0.188493221156,1.91011974705,1.79517293505,9.31852039998,9.31852039998
 01/15  22:00:00,12.775527313,0.481553473188,0.0,0.322681157721,1.91011974705,1.79517293505,14.8861298919,14.8861298919
 01/15  23:00:00,12.9050594322,0.537673385754,0.0,0.396093364393,1.91011974705,1.79517293505,16.5413656802,16.5413656802
 01/15  24:00:00,13.3363101047,0.907189802752,0.0,0.457827619844,1.91011974705,1.79517293505,25.1958357373,25.1958357373
 01/16  01:00:00,13.5939890381,1.11261615766,0.0,0.51008019837,1.91011974705,1.79517293505,29.042993746,29.042993746
 01/16  02:00:00,14.1064015636,1.58053710837,0.0,0.554571773082,1.91011974705,1.79517293505,39.6046295137,39.6046295137
 01/16  03:00:00,14.1086640468,1.53434018865,0.0,0.603031176015,1.91011974705,1.79517293505,38.3950586296,38.3950586296
 01/16  04:00:00,14.6728451071,2.0567073736,0.0,0.644845051417,1.91011974705,1.79517293505,49.9961168686,49.9961168686
 01/16  05:00:00,14.4553054437,1.80458487392,0.0,0.679427887659,1.91011974705,1.79517293505,44.5354144471,44.5354144471
 01/16  06:00:00,15.0177055715,2.33874349733,0.0,0.70766939203,1.91011974705,1.79517293505,56.2814952996,56.2814952996
 01/16  07:00:00,14.738086321,2.03064188793,0.0,0.73615175099,1.91011974705,1.79517293505,49.6882231125,49.6882231125
 01/16  08:00:00,9.74048682821,2.57530495386,0.0,0.704555858918,1.91011974705,1.79517293505,61.4186111531,61.4186111531
 01/16  09:00:00,21.896855143,12.0791491691,0.0,2.40712060967,3.8202394941,3.5903458701,338.817631663,338.817631663
 01/16  10:00:00,21.0801067332,12.0791491691,0.0,1.59037219994,3.8202394941,3.5903458701,296.905153003,296.905153003
 01/16  11:00:00,35.6654106956,12.0791491691,0.0,1.12461180987,15.2809579764,7.1806917402,256.654668296,256.654668296
 01/16  12:00:00,35.3992408703,12.0791491691,0.0,0.85844198464,15.2809579764,7.1806917402,237.428586672,237.428586672
 01/16  13:00:00,45.2447445854,12.0791491691,0.0,0.669902798144,22.9214369646,9.5742556536,211.810077251,211.810077251
 01/16  14:00:00,45.1316346058,12.0791491691,0.0,0.556792818518,22.9214369646,9.5742556536,195.995506292,195.995506292
 01/16  15:00:00,45.1366754392,12.0791491691,0.0,0.561833651863,22.9214369646,9.5742556536,186.843775853,186.843775853
 01/16  16:00:00,45.298669493,12.0791491691,0.0,0.723827705663,22.9214369646,9.5742556536,180.914942768,180.914942768
 01/16  17:00:00,48.401315222,12.0791491691,0.0,1.07114010135,22.9214369646,9.5742556536,185.7463518,185.7463518
 01/16  18:00:00,43.4827645357,12.0791491691,0.0,0.675965650036,15.2809579764,7.1806917402,232.24682516,232.24682516
 01/16  19:00:00,33.5716200387,12.0791491691,0.0,0.798864054654,7.6404789882,4.7871278268,243.282608401,243.282608401
 01/16  20:00:00,11.9883442903,0.0170516081904,0.0,0.0,1.91011974705,1.79517293505,0.525293112167,0.525293112167
 01/16  21:00:00,12.4344244768,0.356055263796,0.0,0.107076530887,1.91011974705,1.79517293505,10.9100545407,10.9100545407
 01/16  22:00:00,12.6097075849,0.395367582295,0.0,0.243047320517,1.91011974705,1.79517293505,12.1442821826,12.1442821826
 01/16  23:00:00,12.8587055024,0.582055824798,0.0,0.305356995544,1.91011974705,1.79517293505,18.0965794426,18.0965794426
 01/16  24:00:00,12.817750828,0.504684443149,0.0,0.341773702796,1.91011974705,1.79517293505,15.6277594335,15.6277594335
 01/17  01:00:00,13.9676486146,1.02766898527,0.0,0.370295968871,1.91011974705,2.3935639134,27.7096326058,27.7096326058
 01/17  02:00:00,13.9991462039,1.03430386404,0.0,0.395158679427,1.91011974705,2.3935639134,26.3752969539,26.3752969539
 01/17  03:00:00,14.3124761324,1.32656066288,0.0,0.416231809033,1.91011974705,2.3935639134,34.1052054192,34.1052054192
 01/17  04:00:00,14.1845438114,1.18019875792,0.0,0.434661393062,1.91011974705,2.3935639134,29.5917606655,29.5917606655
 01/17  05:00:00,14.5128327305,1.49341332073,0.0,0.449735749325,1.91011974705,2.3935639134,37.7448734057,37.7448734057
 01/17  06:00:00,14.3495758031,1.31192589471,0.0,0.467966247934,1.91011974705,2.3935639134,32.383633603,32.383633603
 01/17  07:00:00,27.0669319743,12.0791491691,0.0,2.4180991448,1.91011974705,2.3935639134,309.068734701,309.068734701
 01/17  08:00:00,29.1933675227,12.0791491691,0.0,1.93127820525,7.6404789882,4.7871278268,255.594613294,255.594613294
 01/17  09:00:00,41.2757445674,12.0791491691,0.0,1.71792423087,19.1011974705,8.3774736969,230.938634132,230.938634132
 01/17  10:00:00,58.752699898,12.0791491691,0.0,1.52035767171,34.3821554469,10.7710376103,205.557588589,205.557588589
 01/17  11:00:00,58.5860621484,12.0791491691,0.0,1.35371992214,34.3821554469,10.7710376103,187.173901177,187.173901177
 01/17  12:00:00,58.3859228516,12.0791491691,0.0,1.15358062534,34.3821554469,10.7710376103,163.286903784,163.286903784
 01/17  13:00:00,58.3218571487,12.0791491691,0.0,1.08951492243,34.3821554469,10.7710376103,150.632539922,150.632539922
 01/17  14:00:00,58.2849483421,12.0791491691,0.0,1.05260611577,34.3821554469,10.7710376103,143.435574295,143.435574295
 01/17  15:00:00,58.2795105195,12.0791491691,0.0,1.04716829321,34.3821554469,10.7710376103,139.881560611,139.881560611
 01/17  16:00:00,58.2674793756,12.0791491691,0.0,1.03513714929,34.3821554469,10.7710376103,132.736493645,132.736493645
 01/17  17:00:00,61.0467583662,12.0791491691,0.0,1.05908280659,34.3821554469,10.7710376103,131.994290345,131.994290345
 01/17  18:00:00,66.605148183,12.0791491691,0.0,1.10680595668,34.3821554469,10.7710376103,136.091859306,136.091859306
 01/17  19:00:00,53.9723361931,12.0791491691,0.0,1.13149440576,22.9214369646,9.5742556536,140.617746604,140.617746604
 01/17  20:00:00,54.0134587663,12.0791491691,0.0,1.17261697896,22.9214369646,9.5742556536,147.1723789,147.1723789
 01/17  21:00:00,49.0285350374,12.0791491691,0.0,1.20471470091,19.1011974705,8.3774736969,152.332873595,152.332873595
 01/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/17  23:00:00,12.6045854265,0.0262965942301,0.0,0.00860517185382,1.91011974705,2.3935639134,0.698154596662,0.698154596662
 01/17  24:00:00,12.8513735778,0.155034408487,0.0,0.126655508829,1.91011974705,2.3935639134,4.53468273367,4.53468273367
 01/18  01:00:00,13.0290412225,0.260602499153,0.0,0.19875506285,1.91011974705,2.3935639134,7.85149774624,7.85149774624
 01/18  02:00:00,13.1017194442,0.304678452196,0.0,0.227357331572,1.91011974705,2.3935639134,9.3116027976,9.3116027976
 01/18  03:00:00,13.1617301901,0.33527875005,0.0,0.256767779605,1.91011974705,2.3935639134,10.2079548675,10.2079548675
 01/18  04:00:00,13.2384052376,0.381851424604,0.0,0.286870152515,1.91011974705,2.3935639134,11.772749018,11.772749018
 01/18  05:00:00,13.2855462364,0.406569982785,0.0,0.309292593167,1.91011974705,2.3935639134,12.4652638992,12.4652638992
 01/18  06:00:00,13.3497468981,0.450274886305,0.0,0.329788351346,1.91011974705,2.3935639134,13.9610757051,13.9610757051
 01/18  07:00:00,26.7987138936,12.0791491691,0.0,2.14988106411,1.91011974705,2.3935639134,264.157162302,264.157162302
 01/18  08:00:00,28.9799428215,12.0791491691,0.0,1.7178535041,7.6404789882,4.7871278268,221.190368339,221.190368339
 01/18  09:00:00,40.9425741254,12.0791491691,0.0,1.38475378891,19.1011974705,8.3774736969,204.483629395,204.483629395
 01/18  10:00:00,58.0407935792,12.0791491691,0.0,0.808451352868,34.3821554469,10.7710376103,161.074582201,161.074582201
 01/18  11:00:00,57.686800514,12.0791491691,0.0,0.454458287683,34.3821554469,10.7710376103,139.272063253,139.272063253
 01/18  12:00:00,57.4466557174,12.0791491691,0.0,0.214313491144,34.3821554469,10.7710376103,122.19336849,122.19336849
 01/18  13:00:00,57.2890646165,12.0791491691,0.0,0.056722390244,34.3821554469,10.7710376103,107.415888845,107.415888845
 01/18  14:00:00,57.399730421,12.0791491691,0.0,0.167388194725,34.3821554469,10.7710376103,99.3683523782,99.3683523782
 01/18  15:00:00,57.6442396182,12.0791491691,0.0,0.411897391881,34.3821554469,10.7710376103,99.7355640247,99.7355640247
 01/18  16:00:00,57.8390009308,12.0791491691,0.0,0.606658704529,34.3821554469,10.7710376103,99.174530556,99.174530556
 01/18  17:00:00,60.6980064933,12.0791491691,0.0,0.710330933644,34.3821554469,10.7710376103,102.033284333,102.033284333
 01/18  18:00:00,66.2974570609,12.0791491691,0.0,0.799114834643,34.3821554469,10.7710376103,109.012735162,109.012735162
 01/18  19:00:00,53.7447833902,12.0791491691,0.0,0.903941602948,22.9214369646,9.5742556536,123.044584477,123.044584477
 01/18  20:00:00,53.8792091494,12.0791491691,0.0,1.03836736212,22.9214369646,9.5742556536,141.805604436,141.805604436
 01/18  21:00:00,48.938766249,12.0791491691,0.0,1.1149459125,19.1011974705,8.3774736969,152.07613043,152.07613043
 01/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  24:00:00,12.6904448807,0.0837706689183,0.0,0.0369905513686,1.91011974705,2.3935639134,2.37804912735,2.37804912735
 01/19  01:00:00,12.9442687721,0.243425445067,0.0,0.131159666565,1.91011974705,2.3935639134,7.32912798109,7.32912798109
