Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/19  02:00:00,13.046213817,0.287499934269,0.0,0.189030222264,1.91011974705,2.3935639134,8.75449371553,8.75449371553
 01/19  03:00:00,13.1722664536,0.371430897131,0.0,0.231151896016,1.91011974705,2.3935639134,11.3702935336,11.3702935336
 01/19  04:00:00,13.1961235997,0.371191350773,0.0,0.255248588504,1.91011974705,2.3935639134,11.4258572051,11.4258572051
 01/19  05:00:00,13.2887869662,0.44179211891,0.0,0.277311186799,1.91011974705,2.3935639134,13.6010366477,13.6010366477
 01/19  06:00:00,13.2837606686,0.421828910423,0.0,0.292248097776,1.91011974705,2.3935639134,13.0414373945,13.0414373945
 01/19  07:00:00,26.7521217229,12.0791491691,0.0,2.10328889339,1.91011974705,2.3935639134,270.132324466,270.132324466
 01/19  08:00:00,28.8435839796,12.0791491691,0.0,1.58149466222,7.6404789882,4.7871278268,205.359423604,205.359423604
 01/19  09:00:00,40.8821902734,12.0791491691,0.0,1.32436993694,19.1011974705,8.3774736969,171.745219343,171.745219343
 01/19  10:00:00,58.3690645593,12.0791491691,0.0,1.13672233303,34.3821554469,10.7710376103,145.390651291,145.390651291
 01/19  11:00:00,58.2475463225,12.0791491691,0.0,1.01520409624,34.3821554469,10.7710376103,133.604136229,133.604136229
 01/19  12:00:00,58.1255354533,12.0791491691,0.0,0.893193227007,34.3821554469,10.7710376103,118.258920734,118.258920734
 01/19  13:00:00,58.0572260898,12.0791491691,0.0,0.824883863501,34.3821554469,10.7710376103,111.998937625,111.998937625
 01/19  14:00:00,58.0126664981,12.0791491691,0.0,0.780324271758,34.3821554469,10.7710376103,106.424128267,106.424128267
 01/19  15:00:00,58.0451490504,12.0791491691,0.0,0.8128068241,34.3821554469,10.7710376103,109.586011872,109.586011872
 01/19  16:00:00,58.0953121929,12.0791491691,0.0,0.862969966588,34.3821554469,10.7710376103,110.231561543,110.231561543
 01/19  17:00:00,60.8830182305,12.0791491691,0.0,0.895342670852,34.3821554469,10.7710376103,109.184358446,109.184358446
 01/19  18:00:00,66.4544148255,12.0791491691,0.0,0.95607259925,34.3821554469,10.7710376103,115.781575154,115.781575154
 01/19  19:00:00,53.8492713468,12.0791491691,0.0,1.00842955955,22.9214369646,9.5742556536,125.132149773,125.132149773
 01/19  20:00:00,53.9288226403,12.0791491691,0.0,1.08798085299,22.9214369646,9.5742556536,137.333286724,137.333286724
 01/19  21:00:00,48.9443402177,12.0791491691,0.0,1.12051988125,19.1011974705,8.3774736969,141.695008797,141.695008797
 01/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/19  23:00:00,12.571441203,0.00175754250097,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  24:00:00,12.7555413098,0.100671331019,0.0,0.0851863183412,1.91011974705,2.3935639134,2.77208146227,2.77208146227
 01/20  01:00:00,12.9529116066,0.199521218194,0.0,0.183706727953,1.91011974705,2.3935639134,5.92806100222,5.92806100222
 01/20  02:00:00,13.1843212655,0.357143376302,0.0,0.257494228703,1.91011974705,2.3935639134,10.9094682576,10.9094682576
 01/20  03:00:00,13.2390719243,0.354463696053,0.0,0.3149245678,1.91011974705,2.3935639134,10.8246825104,10.8246825104
 01/20  04:00:00,13.4584947407,0.524917304472,0.0,0.36389377579,1.91011974705,2.3935639134,16.2203813298,16.2203813298
 01/20  05:00:00,13.4393171545,0.466013250999,0.0,0.403620243008,1.91011974705,2.3935639134,14.3655148128,14.3655148128
 01/20  06:00:00,13.6486682462,0.64012927762,0.0,0.438855308133,1.91011974705,2.3935639134,19.8932266902,19.8932266902
 01/20  07:00:00,27.0319426072,12.0791491691,0.0,2.38310977764,1.91011974705,2.3935639134,295.487375236,295.487375236
 01/20  08:00:00,29.187450868,12.0791491691,0.0,1.92536155053,7.6404789882,4.7871278268,244.622779187,244.622779187
 01/20  09:00:00,41.2886175342,12.0791491691,0.0,1.73079719775,19.1011974705,8.3774736969,223.858698315,223.858698315
 01/20  10:00:00,58.7308939533,12.0791491691,0.0,1.49855172698,34.3821554469,10.7710376103,199.880543545,199.880543545
 01/20  11:00:00,58.5547564405,12.0791491691,0.0,1.32241421422,34.3821554469,10.7710376103,191.632574042,191.632574042
 01/20  12:00:00,58.2438411729,12.0791491691,0.0,1.01149894666,34.3821554469,10.7710376103,178.95638685,178.95638685
 01/20  13:00:00,57.8585412014,12.0791491691,0.0,0.626198975115,34.3821554469,10.7710376103,163.797608362,163.797608362
 01/20  14:00:00,57.7749648503,12.0791491691,0.0,0.542622624006,34.3821554469,10.7710376103,156.059530698,156.059530698
 01/20  15:00:00,57.8877578399,12.0791491691,0.0,0.65541561361,34.3821554469,10.7710376103,156.914473716,156.914473716
 01/20  16:00:00,58.1767728475,12.0791491691,0.0,0.944430621212,34.3821554469,10.7710376103,157.52169592,157.52169592
 01/20  17:00:00,61.1287372621,12.0791491691,0.0,1.14106170252,34.3821554469,10.7710376103,161.616789783,161.616789783
 01/20  18:00:00,66.7851283375,12.0791491691,0.0,1.28678611117,34.3821554469,10.7710376103,171.126752008,171.126752008
 01/20  19:00:00,54.2165252213,12.0791491691,0.0,1.37568343403,22.9214369646,9.5742556536,181.8536114,181.8536114
 01/20  20:00:00,54.2861616515,12.0791491691,0.0,1.44531986423,22.9214369646,9.5742556536,191.295399964,191.295399964
 01/20  21:00:00,49.3189013731,12.0791491691,0.0,1.49508103665,19.1011974705,8.3774736969,197.513695911,197.513695911
 01/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/20  23:00:00,12.9103851797,0.218300732298,0.0,0.12240078691,1.91011974705,2.3935639134,6.50914157502,6.50914157502
 01/20  24:00:00,13.2869674204,0.431323282516,0.0,0.285960477475,1.91011974705,2.3935639134,13.2828308012,13.2828308012
 01/21  01:00:00,12.8333721076,0.49091158575,0.0,0.371167839773,1.91011974705,1.79517293505,15.1034339311,15.1034339311
 01/21  02:00:00,12.9946579071,0.609340107963,0.0,0.414025117082,1.91011974705,1.79517293505,18.9681504401,18.9681504401
 01/21  03:00:00,13.2933020567,0.859620387179,0.0,0.462388987429,1.91011974705,1.79517293505,23.50842044,23.50842044
 01/21  04:00:00,13.682410878,1.1957884814,0.0,0.515329714549,1.91011974705,1.79517293505,31.8978360862,31.8978360862
 01/21  05:00:00,13.9995124204,1.46995009465,0.0,0.558269643644,1.91011974705,1.79517293505,36.3878413247,36.3878413247
 01/21  06:00:00,14.101765766,1.53340935001,0.0,0.597063733876,1.91011974705,1.79517293505,39.432947741,39.432947741
 01/21  07:00:00,26.6477304039,12.0791491691,0.0,2.5972885527,1.91011974705,1.79517293505,330.6135814,330.6135814
 01/21  08:00:00,24.4630998822,12.0791491691,0.0,2.21803201553,3.8202394941,3.5903458701,293.247842498,293.247842498
 01/21  09:00:00,31.2040690978,12.0791491691,0.0,1.68029166291,11.4607184823,5.9839097835,272.487030232,272.487030232
 01/21  10:00:00,45.9161080753,12.0791491691,0.0,1.34126628797,22.9214369646,9.5742556536,244.826524419,244.826524419
 01/21  11:00:00,58.2247172728,12.0791491691,0.0,0.992375046549,34.3821554469,10.7710376103,223.258236983,223.258236983
 01/21  12:00:00,58.0483937543,12.0791491691,0.0,0.816051528047,34.3821554469,10.7710376103,205.598806569,205.598806569
 01/21  13:00:00,57.9963609951,12.0791491691,0.0,0.764018768774,34.3821554469,10.7710376103,195.138234462,195.138234462
 01/21  14:00:00,57.8096726998,12.0791491691,0.0,0.577330473472,34.3821554469,10.7710376103,182.174865682,182.174865682
 01/21  15:00:00,58.0300499144,12.0791491691,0.0,0.797707688068,34.3821554469,10.7710376103,176.726419518,176.726419518
 01/21  16:00:00,58.3092000012,12.0791491691,0.0,1.07685777492,34.3821554469,10.7710376103,176.568494611,176.568494611
 01/21  17:00:00,61.1662575309,12.0791491691,0.0,1.17858197129,34.3821554469,10.7710376103,176.072231293,176.072231293
 01/21  18:00:00,66.8148446912,12.0791491691,0.0,1.31650246494,34.3821554469,10.7710376103,181.935197772,181.935197772
 01/21  19:00:00,49.2648110612,12.0791491691,0.0,1.44099072472,19.1011974705,8.3774736969,200.599379349,200.599379349
 01/21  20:00:00,39.2957806753,12.0791491691,0.0,1.50600324042,11.4607184823,5.9839097835,209.317589829,209.317589829
 01/21  21:00:00,39.3359347935,12.0791491691,0.0,1.54615735859,11.4607184823,5.9839097835,212.723679042,212.723679042
 01/21  22:00:00,29.3435514315,12.0791491691,0.0,1.58781689821,3.8202394941,3.5903458701,220.528993748,220.528993748
 01/21  23:00:00,12.012450732,0.0378630418184,0.0,0.00329500809721,1.91011974705,1.79517293505,1.12017429773,1.12017429773
 01/21  24:00:00,12.487324255,0.347684570024,0.0,0.168347002914,1.91011974705,1.79517293505,10.6111870171,10.6111870171
 01/22  01:00:00,12.7248799223,0.463996261202,0.0,0.289590978966,1.91011974705,1.79517293505,14.338225584,14.338225584
 01/22  02:00:00,12.8594298748,0.540072787938,0.0,0.348064404799,1.91011974705,1.79517293505,16.717298002,16.717298002
 01/22  03:00:00,12.9440104046,0.589051435581,0.0,0.383666286955,1.91011974705,1.79517293505,18.3422879841,18.3422879841
 01/22  04:00:00,13.367823812,0.979942248281,0.0,0.416588881642,1.91011974705,1.79517293505,26.1824796822,26.1824796822
 01/22  05:00:00,13.5165009679,1.08503762752,0.0,0.460170658256,1.91011974705,1.79517293505,28.9425907869,28.9425907869
 01/22  06:00:00,13.8930124402,1.42649342733,0.0,0.495226330782,1.91011974705,1.79517293505,35.7921504033,35.7921504033
 01/22  07:00:00,13.8362038511,1.34306033185,0.0,0.521850837141,1.91011974705,1.79517293505,34.4940153296,34.4940153296
 01/22  08:00:00,8.64074697073,1.67481978573,0.0,0.505301169571,1.91011974705,1.79517293505,40.8813109172,40.8813109172
 01/22  09:00:00,21.5194567858,12.0791491691,0.0,2.02972225254,3.8202394941,3.5903458701,295.432335841,295.432335841
 01/22  10:00:00,20.6650267244,12.0791491691,0.0,1.17529219115,3.8202394941,3.5903458701,223.506546481,223.506546481
 01/22  11:00:00,35.5178926281,12.0791491691,0.0,0.977093742417,15.2809579764,7.1806917402,188.227381866,188.227381866
 01/22  12:00:00,35.3487397693,12.0791491691,0.0,0.807940883629,15.2809579764,7.1806917402,169.63390162,169.63390162
 01/22  13:00:00,45.1552152379,12.0791491691,0.0,0.58037345063,22.9214369646,9.5742556536,144.471953279,144.471953279
 01/22  14:00:00,45.1933290791,12.0791491691,0.0,0.618487291844,22.9214369646,9.5742556536,131.940443599,131.940443599
 01/22  15:00:00,45.223629469,12.0791491691,0.0,0.648787681719,22.9214369646,9.5742556536,129.671045371,129.671045371
 01/22  16:00:00,45.1527592759,12.0791491691,0.0,0.577917488556,22.9214369646,9.5742556536,128.619222406,128.619222406
 01/22  17:00:00,48.0929227864,12.0791491691,0.0,0.762747665792,22.9214369646,9.5742556536,129.853097676,129.853097676
 01/22  18:00:00,43.3231802074,12.0791491691,0.0,0.516381321693,15.2809579764,7.1806917402,163.637888529,163.637888529
 01/22  19:00:00,33.3879107023,12.0791491691,0.0,0.615154718157,7.6404789882,4.7871278268,173.789172807,173.789172807
 01/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  22:00:00,12.0348548127,0.0372430927044,0.0,0.0263190379102,1.91011974705,1.79517293505,0.869957817564,0.869957817564
 01/22  23:00:00,12.2748964555,0.208572966055,0.0,0.095030807313,1.91011974705,1.79517293505,6.27225270907,6.27225270907
 01/22  24:00:00,12.30727707,0.200099722314,0.0,0.135884665589,1.91011974705,1.79517293505,5.98523913503,5.98523913503
 01/23  01:00:00,13.0365135002,0.300895840224,0.0,0.165933999568,1.91011974705,2.3935639134,9.18490855096,9.18490855096
 01/23  02:00:00,12.9884603411,0.239528721606,0.0,0.179247959078,1.91011974705,2.3935639134,7.23437253974,7.23437253974
 01/23  03:00:00,13.0770229058,0.319630935349,0.0,0.187708309958,1.91011974705,2.3935639134,9.78716602022,9.78716602022
 01/23  04:00:00,13.0203540613,0.252229886823,0.0,0.198440514012,1.91011974705,2.3935639134,7.6367326064,7.6367326064
 01/23  05:00:00,13.1451435871,0.359185889041,0.0,0.216274037575,1.91011974705,2.3935639134,11.0351460396,11.0351460396
 01/23  06:00:00,13.1011667178,0.294448945268,0.0,0.237034112037,1.91011974705,2.3935639134,8.96754158806,8.96754158806
 01/23  07:00:00,26.6042050455,12.0791491691,0.0,1.95537221594,1.91011974705,2.3935639134,244.472367021,244.472367021
 01/23  08:00:00,28.756599739,12.0791491691,0.0,1.49451042158,7.6404789882,4.7871278268,190.891544332,190.891544332
 01/23  09:00:00,40.8383970917,12.0791491691,0.0,1.28057675524,19.1011974705,8.3774736969,169.428161717,169.428161717
 01/23  10:00:00,58.3142951106,12.0791491691,0.0,1.08195288428,34.3821554469,10.7710376103,145.221467839,145.221467839
 01/23  11:00:00,58.1886331614,12.0791491691,0.0,0.956290935095,34.3821554469,10.7710376103,133.49462665,133.49462665
 01/23  12:00:00,58.0720459698,12.0791491691,0.0,0.839703743478,34.3821554469,10.7710376103,118.676929245,118.676929245
 01/23  13:00:00,58.0457926579,12.0791491691,0.0,0.813450431566,34.3821554469,10.7710376103,113.255557911,113.255557911
 01/23  14:00:00,58.0460347994,12.0791491691,0.0,0.813692573119,34.3821554469,10.7710376103,111.53139331,111.53139331
 01/23  15:00:00,58.0624896309,12.0791491691,0.0,0.830147404608,34.3821554469,10.7710376103,112.108166014,112.108166014
 01/23  16:00:00,58.0113968677,12.0791491691,0.0,0.779054641439,34.3821554469,10.7710376103,106.533573434,106.533573434
 01/23  17:00:00,60.8445821258,12.0791491691,0.0,0.856906566211,34.3821554469,10.7710376103,110.3833198,110.3833198
 01/23  18:00:00,66.4717915411,12.0791491691,0.0,0.973449314828,34.3821554469,10.7710376103,120.007329291,120.007329291
 01/23  19:00:00,53.8612603615,12.0791491691,0.0,1.02041857416,22.9214369646,9.5742556536,126.348814098,126.348814098
 01/23  20:00:00,53.906335155,12.0791491691,0.0,1.06549336771,22.9214369646,9.5742556536,133.490262377,133.490262377
 01/23  21:00:00,48.8968278292,12.0791491691,0.0,1.07300749273,19.1011974705,8.3774736969,135.227127361,135.227127361
 01/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  24:00:00,12.6013689157,0.0178315064896,0.0,0.0138537487287,1.91011974705,2.3935639134,0.387913686328,0.387913686328
 01/24  01:00:00,12.7350236087,0.0736140898404,0.0,0.0917258584113,1.91011974705,2.3935639134,1.93236333318,1.93236333318
 01/24  02:00:00,12.8533667052,0.138897588357,0.0,0.144785456436,1.91011974705,2.3935639134,4.01421678852,4.01421678852
 01/24  03:00:00,12.9500610203,0.206055447113,0.0,0.174321912717,1.91011974705,2.3935639134,6.13321410058,6.13321410058
 01/24  04:00:00,12.995864738,0.232482099373,0.0,0.193698978176,1.91011974705,2.3935639134,6.99559319266,6.99559319266
 01/24  05:00:00,13.0523389811,0.271082775087,0.0,0.211572545539,1.91011974705,2.3935639134,8.19484361892,8.19484361892
 01/24  06:00:00,13.0776786862,0.286208564744,0.0,0.221786460988,1.91011974705,2.3935639134,8.69065785,8.69065785
 01/24  07:00:00,26.5680375755,12.0791491691,0.0,1.91920474596,1.91011974705,2.3935639134,234.44989136,234.44989136
 01/24  08:00:00,28.7418781133,12.0791491691,0.0,1.47978879585,7.6404789882,4.7871278268,183.816264584,183.816264584
 01/24  09:00:00,40.8158078718,12.0791491691,0.0,1.25798753535,19.1011974705,8.3774736969,160.522341619,160.522341619
 01/24  10:00:00,58.3002601075,12.0791491691,0.0,1.06791788122,34.3821554469,10.7710376103,134.357869861,134.357869861
 01/24  11:00:00,58.1359204647,12.0791491691,0.0,0.903578238433,34.3821554469,10.7710376103,123.16399364,123.16399364
 01/24  12:00:00,57.9636102168,12.0791491691,0.0,0.731267990496,34.3821554469,10.7710376103,109.192134162,109.192134162
 01/24  13:00:00,57.8268518133,12.0791491691,0.0,0.594509587031,34.3821554469,10.7710376103,98.8384570781,98.8384570781
 01/24  14:00:00,57.6993992528,12.0791491691,0.0,0.467057026465,34.3821554469,10.7710376103,91.4209019186,91.4209019186
 01/24  15:00:00,57.5576161835,12.0791491691,0.0,0.325273957223,34.3821554469,10.7710376103,87.2768230344,87.2768230344
 01/24  16:00:00,57.7329877937,12.0791491691,0.0,0.500645567428,34.3821554469,10.7710376103,84.0480746929,84.0480746929
 01/24  17:00:00,59.2861373762,12.0791491691,0.0,0.67612848322,34.3821554469,10.7710376103,91.7074204907,91.7074204907
 01/24  18:00:00,66.3194934236,12.0791491691,0.0,0.821151197348,34.3821554469,10.7710376103,104.474766681,104.474766681
 01/24  19:00:00,53.7906075263,12.0791491691,0.0,0.94976573902,22.9214369646,9.5742556536,121.597719891,121.597719891
 01/24  20:00:00,53.9053107999,12.0791491691,0.0,1.06446901258,22.9214369646,9.5742556536,137.911938936,137.911938936
 01/24  21:00:00,48.9104594395,12.0791491691,0.0,1.08663910302,19.1011974705,8.3774736969,141.515000725,141.515000725
 01/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  24:00:00,12.5896674238,0.0149757717892,0.0,0.00500799152974,1.91011974705,2.3935639134,0.353587488541,0.353587488541
 01/25  01:00:00,12.6922327028,0.0527616713557,0.0,0.0697873710287,1.91011974705,2.3935639134,1.29133814717,1.29133814717
 01/25  02:00:00,12.8127734526,0.119740670307,0.0,0.123349121816,1.91011974705,2.3935639134,3.41017379636,3.41017379636
 01/25  03:00:00,12.9438633101,0.21580577945,0.0,0.158373870211,1.91011974705,2.3935639134,6.44665374088,6.44665374088
 01/25  04:00:00,12.9369943174,0.193471383926,0.0,0.173839273048,1.91011974705,2.3935639134,5.75977082322,5.75977082322
 01/25  05:00:00,13.0125105411,0.256295748229,0.0,0.186531132451,1.91011974705,2.3935639134,7.75155790498,7.75155790498
 01/25  06:00:00,13.0011367387,0.227745296151,0.0,0.203707782077,1.91011974705,2.3935639134,6.84950824017,6.84950824017
 01/25  07:00:00,26.5243989586,12.0791491691,0.0,1.87556612907,1.91011974705,2.3935639134,232.082443885,232.082443885
 01/25  08:00:00,28.6918217085,12.0791491691,0.0,1.42973239109,7.6404789882,4.7871278268,179.336352641,179.336352641
 01/25  09:00:00,40.7949613129,12.0791491691,0.0,1.2371409764,19.1011974705,8.3774736969,157.897842993,157.897842993
 01/25  10:00:00,58.3089092356,12.0791491691,0.0,1.07656700927,34.3821554469,10.7710376103,134.893739526,134.893739526
 01/25  11:00:00,58.2060707729,12.0791491691,0.0,0.973728546588,34.3821554469,10.7710376103,125.883780201,125.883780201
 01/25  12:00:00,58.0886876799,12.0791491691,0.0,0.856345453613,34.3821554469,10.7710376103,111.164637329,111.164637329
 01/25  13:00:00,57.9895908162,12.0791491691,0.0,0.75724858993,34.3821554469,10.7710376103,100.290104916,100.290104916
 01/25  14:00:00,57.9261646056,12.0791491691,0.0,0.693822379321,34.3821554469,10.7710376103,93.919873297,93.919873297
 01/25  15:00:00,57.8776004365,12.0791491691,0.0,0.645258210242,34.3821554469,10.7710376103,92.5448705044,92.5448705044
 01/25  16:00:00,57.8800813713,12.0791491691,0.0,0.647739145051,34.3821554469,10.7710376103,89.1862872973,89.1862872973
 01/25  17:00:00,59.3548539764,12.0791491691,0.0,0.744845083403,34.3821554469,10.7710376103,92.7575039014,92.7575039014
 01/25  18:00:00,66.3550850394,12.0791491691,0.0,0.856742813092,34.3821554469,10.7710376103,102.637089507,102.637089507
 01/25  19:00:00,53.7835157283,12.0791491691,0.0,0.942673941035,22.9214369646,9.5742556536,115.511244817,115.511244817
 01/25  20:00:00,53.8868204266,12.0791491691,0.0,1.04597863932,22.9214369646,9.5742556536,130.406430125,130.406430125
 01/25  21:00:00,48.9780320491,12.0791491691,0.0,1.1542117126,19.1011974705,8.3774736969,146.620090629,146.620090629
 01/25  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/25  23:00:00,12.5716824677,0.00175754250097,0.0,0.000241264747722,1.91011974705,2.3935639134,0.0,0.0
 01/25  24:00:00,12.7833490488,0.113985820403,0.0,0.0996795679654,1.91011974705,2.3935639134,3.18041940895,3.18041940895
 01/26  01:00:00,13.0290346354,0.245218828396,0.0,0.214132146583,1.91011974705,2.3935639134,7.38875145558,7.38875145558
 01/26  02:00:00,13.1227243827,0.310186845588,0.0,0.242853876634,1.91011974705,2.3935639134,9.40317320214,9.40317320214
 01/26  03:00:00,13.0841699473,0.268534715047,0.0,0.245951571851,1.91011974705,2.3935639134,8.12958290046,8.12958290046
 01/26  04:00:00,13.1826621595,0.348244747383,0.0,0.264733751708,1.91011974705,2.3935639134,10.6152639753,10.6152639753
 01/26  05:00:00,13.1694026746,0.320041625554,0.0,0.279677388644,1.91011974705,2.3935639134,9.77000972634,9.77000972634
 01/26  06:00:00,13.2891646739,0.415270652983,0.0,0.304210360426,1.91011974705,2.3935639134,12.7401213106,12.7401213106
 01/26  07:00:00,26.7795994629,12.0791491691,0.0,2.13076663333,1.91011974705,2.3935639134,260.257482994,260.257482994
 01/26  08:00:00,28.9164759305,12.0791491691,0.0,1.65438661311,7.6404789882,4.7871278268,207.729951825,207.729951825
 01/26  09:00:00,40.8602467214,12.0791491691,0.0,1.30242638486,19.1011974705,8.3774736969,180.402153119,180.402153119
 01/26  10:00:00,58.1353481692,12.0791491691,0.0,0.903005942891,34.3821554469,10.7710376103,150.176118219,150.176118219
 01/26  11:00:00,57.9934904269,12.0791491691,0.0,0.761148200562,34.3821554469,10.7710376103,140.675480078,140.675480078
 01/26  12:00:00,57.6888981919,12.0791491691,0.0,0.456555965556,34.3821554469,10.7710376103,127.904343462,127.904343462
 01/26  13:00:00,57.5206348047,12.0791491691,0.0,0.288292578429,34.3821554469,10.7710376103,123.884644579,123.884644579
 01/26  14:00:00,57.4769271662,12.0791491691,0.0,0.24458493987,34.3821554469,10.7710376103,121.041219327,121.041219327
 01/26  15:00:00,57.4813572577,12.0791491691,0.0,0.249015031376,34.3821554469,10.7710376103,119.984619788,119.984619788
 01/26  16:00:00,57.6407891853,12.0791491691,0.0,0.408446958995,34.3821554469,10.7710376103,117.85619182,117.85619182
 01/26  17:00:00,59.3594246022,12.0791491691,0.0,0.749415709238,34.3821554469,10.7710376103,127.068036143,127.068036143
 01/26  18:00:00,66.4811969949,12.0791491691,0.0,0.982854768631,34.3821554469,10.7710376103,139.688527801,139.688527801
 01/26  19:00:00,53.9175117631,12.0791491691,0.0,1.07666997584,22.9214369646,9.5742556536,147.006802292,147.006802292
 01/26  20:00:00,53.9738962881,12.0791491691,0.0,1.13305450076,22.9214369646,9.5742556536,152.865831805,152.865831805
 01/26  21:00:00,48.9997948583,12.0791491691,0.0,1.17597452178,19.1011974705,8.3774736969,157.921833611,157.921833611
 01/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  24:00:00,12.8294776067,0.171822852237,0.0,0.0879710940282,1.91011974705,2.3935639134,5.05235249597,5.05235249597
 01/27  01:00:00,13.0275538341,0.266731676941,0.0,0.19113849667,1.91011974705,2.3935639134,8.08817166029,8.08817166029
 01/27  02:00:00,13.2032434015,0.388778008235,0.0,0.244781732796,1.91011974705,2.3935639134,11.9068229125,11.9068229125
 01/27  03:00:00,13.2260052973,0.37930880973,0.0,0.277012827088,1.91011974705,2.3935639134,11.6654254549,11.6654254549
 01/27  04:00:00,13.3619339453,0.4856983504,0.0,0.306551934493,1.91011974705,2.3935639134,14.9798824585,14.9798824585
 01/27  05:00:00,13.3460676778,0.448822413867,0.0,0.327561603445,1.91011974705,2.3935639134,13.8877426174,13.8877426174
 01/27  06:00:00,13.4430103294,0.534602032795,0.0,0.338724636108,1.91011974705,2.3935639134,16.5362814196,16.5362814196
 01/27  07:00:00,26.8371997632,12.0791491691,0.0,2.18836693368,1.91011974705,2.3935639134,277.373304811,277.373304811
 01/27  08:00:00,28.9756632714,12.0791491691,0.0,1.71357395396,7.6404789882,4.7871278268,222.723102608,222.723102608
 01/27  09:00:00,41.0313186427,12.0791491691,0.0,1.47349830624,19.1011974705,8.3774736969,199.589307064,199.589307064
 01/27  10:00:00,58.3741625322,12.0791491691,0.0,1.14182030595,34.3821554469,10.7710376103,171.889609032,171.889609032
 01/27  11:00:00,58.317611445,12.0791491691,0.0,1.08526921867,34.3821554469,10.7710376103,159.444149691,159.444149691
 01/27  12:00:00,58.2602040538,12.0791491691,0.0,1.0278618275,34.3821554469,10.7710376103,146.445779115,146.445779115
 01/27  13:00:00,58.1579602308,12.0791491691,0.0,0.92561800446,34.3821554469,10.7710376103,135.604112104,135.604112104
 01/27  14:00:00,58.1337127311,12.0791491691,0.0,0.901370504791,34.3821554469,10.7710376103,127.914526118,127.914526118
 01/27  15:00:00,58.1110018058,12.0791491691,0.0,0.878659579546,34.3821554469,10.7710376103,124.626951732,124.626951732
 01/27  16:00:00,57.9961733615,12.0791491691,0.0,0.763831135172,34.3821554469,10.7710376103,118.57853123,118.57853123
 01/27  17:00:00,59.4774288592,12.0791491691,0.0,0.867419966249,34.3821554469,10.7710376103,122.190172127,122.190172127
 01/27  18:00:00,66.5477385306,12.0791491691,0.0,1.04939630426,34.3821554469,10.7710376103,136.148782784,136.148782784
 01/27  19:00:00,54.0066497476,12.0791491691,0.0,1.16580796026,22.9214369646,9.5742556536,150.268582199,150.268582199
 01/27  20:00:00,54.082788554,12.0791491691,0.0,1.24194676669,22.9214369646,9.5742556536,160.442419388,160.442419388
 01/27  21:00:00,49.1093435465,12.0791491691,0.0,1.28552320999,19.1011974705,8.3774736969,166.868129083,166.868129083
 01/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/27  23:00:00,12.5924497531,0.0186399235229,0.0,0.00412616915446,1.91011974705,2.3935639134,0.466541230603,0.466541230603
 01/27  24:00:00,12.8098024776,0.134075594442,0.0,0.106043222757,1.91011974705,2.3935639134,3.84190032126,3.84190032126
 01/28  01:00:00,12.429347395,0.271676942231,0.0,0.18637777064,1.91011974705,1.79517293505,8.22832927692,8.22832927692
 01/28  02:00:00,12.4971708833,0.299289869407,0.0,0.226588331776,1.91011974705,1.79517293505,9.08796116829,9.08796116829
 01/28  03:00:00,12.5814515629,0.359503273496,0.0,0.250655607354,1.91011974705,1.79517293505,11.0148482299,11.0148482299
 01/28  04:00:00,12.604626297,0.361192925161,0.0,0.272140689752,1.91011974705,1.79517293505,11.0581813192,11.0581813192
 01/28  05:00:00,12.6829210265,0.421202560301,0.0,0.29042578409,1.91011974705,1.79517293505,12.9776206882,12.9776206882
 01/28  06:00:00,12.6752643656,0.40152179672,0.0,0.302449886801,1.91011974705,1.79517293505,12.3419888085,12.3419888085
 01/28  07:00:00,26.1396944862,12.0791491691,0.0,2.08925263501,1.91011974705,1.79517293505,258.739994455,258.739994455
 01/28  08:00:00,22.5037589431,12.0791491691,0.0,1.63635774311,3.8202394941,3.5903458701,208.158722498,208.158722498
 01/28  09:00:00,30.9087814561,12.0791491691,0.0,1.38500402119,11.4607184823,5.9839097835,187.674698836,187.674698836
 01/28  10:00:00,45.3500525072,12.0791491691,0.0,0.775210719879,22.9214369646,9.5742556536,153.538609463,153.538609463
 01/28  11:00:00,57.6240433983,12.0791491691,0.0,0.391701172027,34.3821554469,10.7710376103,128.365020754,128.365020754
 01/28  12:00:00,57.4910624165,12.0791491691,0.0,0.258720190223,34.3821554469,10.7710376103,105.823380884,105.823380884
 01/28  13:00:00,57.3699957614,12.0791491691,0.0,0.137653535058,34.3821554469,10.7710376103,90.3912978252,90.3912978252
 01/28  14:00:00,57.4093341702,12.0791491691,0.0,0.176991943942,34.3821554469,10.7710376103,85.2293077138,85.2293077138
 01/28  15:00:00,57.6015807779,12.0791491691,0.0,0.369238551636,34.3821554469,10.7710376103,88.3615741565,88.3615741565
 01/28  16:00:00,57.6718645115,12.0791491691,0.0,0.439522285208,34.3821554469,10.7710376103,87.2277736477,87.2277736477
 01/28  17:00:00,59.1767449892,12.0791491691,0.0,0.566736096204,34.3821554469,10.7710376103,89.0798019159,89.0798019159
 01/28  18:00:00,66.2467860934,12.0791491691,0.0,0.748443867071,34.3821554469,10.7710376103,102.991541445,102.991541445
 01/28  19:00:00,48.7332276553,12.0791491691,0.0,0.909407318826,19.1011974705,8.3774736969,126.278886808,126.278886808
 01/28  20:00:00,38.788973337,12.0791491691,0.0,0.999195902126,11.4607184823,5.9839097835,137.693625569,137.693625569
 01/28  21:00:00,38.8510743433,12.0791491691,0.0,1.06129690844,11.4607184823,5.9839097835,144.417325234,144.417325234
 01/28  22:00:00,28.8927051992,12.0791491691,0.0,1.1369706659,3.8202394941,3.5903458701,157.340340576,157.340340576
 01/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  01:00:00,12.2067107609,0.157594972356,0.0,0.0778231064868,1.91011974705,1.79517293505,4.59692150128,4.59692150128
 01/29  02:00:00,12.4378528633,0.270161738352,0.0,0.196398442848,1.91011974705,1.79517293505,8.16804362133,8.16804362133
 01/29  03:00:00,12.6711884144,0.440085546239,0.0,0.259810186047,1.91011974705,1.79517293505,13.5508398813,13.5508398813
 01/29  04:00:00,12.6650147035,0.398151363027,0.0,0.295570658362,1.91011974705,1.79517293505,12.2283708592,12.2283708592
 01/29  05:00:00,12.8227253171,0.535346532594,0.0,0.316086102443,1.91011974705,1.79517293505,16.5881651253,16.5881651253
 01/29  06:00:00,12.7954218288,0.468150039347,0.0,0.355979107349,1.91011974705,1.79517293505,14.4579424633,14.4579424633
 01/29  07:00:00,13.3797614846,1.01283499879,0.0,0.395633803692,1.91011974705,1.79517293505,27.1390834871,27.1390834871
 01/29  08:00:00,6.33208055811,0.861934783137,0.0,0.387186426208,1.91011974705,1.79517293505,22.5835008749,22.5835008749
 01/29  09:00:00,21.5887438349,12.0791491691,0.0,2.09900930163,3.8202394941,3.5903458701,284.403126577,284.403126577
 01/29  10:00:00,20.863761822,12.0791491691,0.0,1.37402728867,3.8202394941,3.5903458701,223.237420126,223.237420126
 01/29  11:00:00,35.3861020107,12.0791491691,0.0,0.84530312504,15.2809579764,7.1806917402,180.815283023,180.815283023
 01/29  12:00:00,35.1328804775,12.0791491691,0.0,0.592081591773,15.2809579764,7.1806917402,157.251218143,157.251218143
 01/29  13:00:00,45.2307834539,12.0791491691,0.0,0.655941666647,22.9214369646,9.5742556536,142.005146024,142.005146024
 01/29  14:00:00,45.2953523695,12.0791491691,0.0,0.720510582158,22.9214369646,9.5742556536,136.897403889,136.897403889
 01/29  15:00:00,45.0264724876,12.0791491691,0.0,0.451630700333,22.9214369646,9.5742556536,127.446792934,127.446792934
 01/29  16:00:00,45.015673999,12.0791491691,0.0,0.440832211752,22.9214369646,9.5742556536,122.649066883,122.649066883
 01/29  17:00:00,46.6457551434,12.0791491691,0.0,0.693246689476,22.9214369646,9.5742556536,128.021696646,128.021696646
 01/29  18:00:00,43.2669036747,12.0791491691,0.0,0.46010478897,15.2809579764,7.1806917402,168.73622154,168.73622154
 01/29  19:00:00,33.3617609552,12.0791491691,0.0,0.589004971088,7.6404789882,4.7871278268,181.254493287,181.254493287
 01/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  22:00:00,12.1890029287,0.156848892478,0.0,0.0608613541535,1.91011974705,1.79517293505,4.65655763528,4.65655763528
 01/29  23:00:00,12.4477604362,0.301259256769,0.0,0.175208497297,1.91011974705,1.79517293505,9.15925887904,9.15925887904
 01/29  24:00:00,12.6438410621,0.4191167281,0.0,0.253431651924,1.91011974705,1.79517293505,12.8948506936,12.8948506936
 01/30  01:00:00,13.3504652959,0.471410618875,0.0,0.309371016586,1.91011974705,2.3935639134,14.5603744433,14.5603744433
 01/30  02:00:00,13.4762741441,0.55294625466,0.0,0.353644229015,1.91011974705,2.3935639134,17.1453086475,17.1453086475
 01/30  03:00:00,13.8565237193,0.891921985211,0.0,0.394918073604,1.91011974705,2.3935639134,23.984408557,23.984408557
 01/30  04:00:00,14.3391373083,1.33448674458,0.0,0.434966903231,1.91011974705,2.3935639134,33.3493065513,33.3493065513
 01/30  05:00:00,14.3268648911,1.28422230448,0.0,0.472958926134,1.91011974705,2.3935639134,32.5997405965,32.5997405965
 01/30  06:00:00,14.7648527158,1.69182645494,0.0,0.503342600416,1.91011974705,2.3935639134,41.0418004622,41.0418004622
 01/30  07:00:00,27.1527833178,12.0791491691,0.0,2.50395048826,1.91011974705,2.3935639134,319.159602588,319.159602588
 01/30  08:00:00,27.8890513207,12.0791491691,0.0,2.00462866992,7.6404789882,4.7871278268,269.931354908,269.931354908
 01/30  09:00:00,41.0170268118,12.0791491691,0.0,1.45920647532,19.1011974705,8.3774736969,233.898661784,233.898661784
 01/30  10:00:00,58.1444904387,12.0791491691,0.0,0.912148212406,34.3821554469,10.7710376103,192.10263076,192.10263076
 01/30  11:00:00,57.8017490688,12.0791491691,0.0,0.569406842554,34.3821554469,10.7710376103,168.238334472,168.238334472
 01/30  12:00:00,57.4777496814,12.0791491691,0.0,0.245407455116,34.3821554469,10.7710376103,139.097085493,139.097085493
 01/30  13:00:00,57.2909329301,12.0791491691,0.0,0.0585907038424,34.3821554469,10.7710376103,120.219031595,120.219031595
 01/30  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,105.10989797,105.10989797
 01/30  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,98.2031495333,98.2031495333
 01/30  16:00:00,57.2971035026,12.0773916266,0.0,0.0665188188137,34.3821554469,10.7710376103,92.2662880758,92.2662880758
 01/30  17:00:00,59.0450419094,12.0791491691,0.0,0.435033016483,34.3821554469,10.7710376103,96.9194927971,96.9194927971
 01/30  18:00:00,66.2116463668,12.0791491691,0.0,0.713304140523,34.3821554469,10.7710376103,111.03956981,111.03956981
 01/30  19:00:00,53.7061751662,12.0791491691,0.0,0.865333378864,22.9214369646,9.5742556536,127.781594159,127.781594159
 01/30  20:00:00,53.8293274182,12.0791491691,0.0,0.988485630861,22.9214369646,9.5742556536,142.863760774,142.863760774
 01/30  21:00:00,48.9002794718,12.0791491691,0.0,1.07645913528,19.1011974705,8.3774736969,154.465131103,154.465131103
 01/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  24:00:00,12.8030226969,0.192436718567,0.0,0.0409023179096,1.91011974705,2.3935639134,5.88270751893,5.88270751893
 01/31  01:00:00,13.0878596486,0.347671272948,0.0,0.170504715252,1.91011974705,2.3935639134,10.6375495395,10.6375495395
 01/31  02:00:00,13.2611524461,0.437370611215,0.0,0.254098174463,1.91011974705,2.3935639134,13.513420849,13.513420849
 01/31  03:00:00,13.4175247529,0.528728851295,0.0,0.319112241122,1.91011974705,2.3935639134,16.3642232903,16.3642232903
 01/31  04:00:00,13.7583796414,0.82607785722,0.0,0.36261812373,1.91011974705,2.3935639134,22.8456980523,22.8456980523
 01/31  05:00:00,14.1248470486,1.15696927054,0.0,0.398194117608,1.91011974705,2.3935639134,29.6274724853,29.6274724853
 01/31  06:00:00,14.2300254125,1.2364900811,0.0,0.423851670991,1.91011974705,2.3935639134,31.6663134252,31.6663134252
 01/31  07:00:00,27.0553053962,12.0791491691,0.0,2.40647256671,1.91011974705,2.3935639134,311.571743616,311.571743616
 01/31  08:00:00,27.8383985405,12.0791491691,0.0,1.95397588977,7.6404789882,4.7871278268,262.052643298,262.052643298
 01/31  09:00:00,41.2988734649,12.0791491691,0.0,1.74105312843,19.1011974705,8.3774736969,237.687479224,237.687479224
 01/31  10:00:00,58.7477140119,12.0791491691,0.0,1.51537178565,34.3821554469,10.7710376103,206.570015654,206.570015654
 01/31  11:00:00,58.6060623922,12.0791491691,0.0,1.37372016595,34.3821554469,10.7710376103,192.398566286,192.398566286
 01/31  12:00:00,58.4621876864,12.0791491691,0.0,1.22984546014,34.3821554469,10.7710376103,174.296132908,174.296132908
 01/31  13:00:00,58.3519570668,12.0791491691,0.0,1.11961484054,34.3821554469,10.7710376103,160.92596903,160.92596903
 01/31  14:00:00,58.2652792987,12.0791491691,0.0,1.03293707242,34.3821554469,10.7710376103,149.649480035,149.649480035
 01/31  15:00:00,58.2463950491,12.0791491691,0.0,1.01405282283,34.3821554469,10.7710376103,143.191020947,143.191020947
 01/31  16:00:00,58.2604563708,12.0791491691,0.0,1.02811414446,34.3821554469,10.7710376103,137.782956733,137.782956733
 01/31  17:00:00,58.3051509328,12.0791491691,0.0,1.07280870652,34.3821554469,10.7710376103,138.213170298,138.213170298
 01/31  18:00:00,66.6302532804,12.0791491691,0.0,1.13191105412,34.3821554469,10.7710376103,142.302236106,142.302236106
 01/31  19:00:00,53.9999007915,12.0791491691,0.0,1.15905900416,22.9214369646,9.5742556536,146.924203186,146.924203186
 01/31  20:00:00,54.0443488059,12.0791491691,0.0,1.20350701858,22.9214369646,9.5742556536,153.915854213,153.915854213
 01/31  21:00:00,49.0495087625,12.0791491691,0.0,1.22568842596,19.1011974705,8.3774736969,157.63491084,157.63491084
 01/31  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  24:00:00,12.5861636056,0.00703017000386,0.0,0.00944977512372,1.91011974705,2.3935639134,0.0,0.0
 02/01  01:00:00,12.6569869188,0.0339586647035,0.0,0.0533445935989,1.91011974705,2.3935639134,0.717164314371,0.717164314371
 02/01  02:00:00,12.6673523896,0.0337474956526,0.0,0.0639212334865,1.91011974705,2.3935639134,0.711078450749,0.711078450749
 02/01  03:00:00,12.6350208422,0.0105452550058,0.0,0.0547919267171,1.91011974705,2.3935639134,0.0,0.0
 02/01  04:00:00,12.6161316438,0.0105452550058,0.0,0.0359027283126,1.91011974705,2.3935639134,0.0,0.0
 02/01  05:00:00,12.6067418482,0.0105452550058,0.0,0.0265129327344,1.91011974705,2.3935639134,0.0,0.0
 02/01  06:00:00,12.6087926306,0.0105452550058,0.0,0.0285637151178,1.91011974705,2.3935639134,0.0,0.0
 02/01  07:00:00,26.1102151628,12.0791491691,0.0,1.46138233327,1.91011974705,2.3935639134,163.543944065,163.543944065
 02/01  08:00:00,26.9057283664,12.0791491691,0.0,1.02130571559,7.6404789882,4.7871278268,115.264945425,115.264945425
 02/01  09:00:00,40.4093900025,12.0791491691,0.0,0.851569666021,19.1011974705,8.3774736969,95.1972230511,95.1972230511
 02/01  10:00:00,57.9191635148,12.0791491691,0.0,0.68682128851,34.3821554469,10.7710376103,71.9367397913,71.9367397913
 02/01  11:00:00,57.7890014911,12.0791491691,0.0,0.556659264816,34.3821554469,10.7710376103,63.9900559462,63.9900559462
 02/01  12:00:00,57.6886326591,12.0791491691,0.0,0.456290432845,34.3821554469,10.7710376103,52.3274764798,52.3274764798
 02/01  13:00:00,57.624387692,12.0791491691,0.0,0.392045465691,34.3821554469,10.7710376103,46.85288292,46.85288292
 02/01  14:00:00,57.5860533109,12.0791491691,0.0,0.353711084586,34.3821554469,10.7710376103,41.4449455295,41.4449455295
 02/01  15:00:00,57.6001263521,12.0791491691,0.0,0.367784125856,34.3821554469,10.7710376103,37.7705764407,37.7705764407
 02/01  16:00:00,57.5930689835,12.0791491691,0.0,0.360726757231,34.3821554469,10.7710376103,33.3866067419,33.3866067419
 02/01  17:00:00,57.6130494888,12.0791491691,0.0,0.380707262508,34.3821554469,10.7710376103,34.6386806049,34.6386806049
 02/01  18:00:00,65.9309739368,12.0791491691,0.0,0.432631710471,34.3821554469,10.7710376103,40.9091315962,40.9091315962
 02/01  19:00:00,53.3046536972,12.0791491691,0.0,0.4638119099,22.9214369646,9.5742556536,45.7890290961,45.7890290961
 02/01  20:00:00,53.3548875969,12.0791491691,0.0,0.514045809604,22.9214369646,9.5742556536,53.5759183339,53.5759183339
 02/01  21:00:00,48.3519243876,12.0791491691,0.0,0.528104051059,19.1011974705,8.3774736969,55.9109985357,55.9109985357
 02/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  07:00:00,25.7275778688,12.0791491691,0.0,1.07874503929,1.91011974705,2.3935639134,118.566358925,118.566358925
 02/02  08:00:00,26.726986915,12.0791491691,0.0,0.842564264217,7.6404789882,4.7871278268,96.6403118291,96.6403118291
 02/02  09:00:00,40.3362243568,12.0791491691,0.0,0.778404020354,19.1011974705,8.3774736969,91.4980196782,91.4980196782
 02/02  10:00:00,57.9404853166,12.0791491691,0.0,0.708143090312,34.3821554469,10.7710376103,81.6115951989,81.6115951989
 02/02  11:00:00,57.936302455,12.0791491691,0.0,0.703960228714,34.3821554469,10.7710376103,85.6225523964,85.6225523964
 02/02  12:00:00,57.8869962115,12.0791491691,0.0,0.654653985235,34.3821554469,10.7710376103,80.4488767229,80.4488767229
 02/02  13:00:00,57.8351673462,12.0791491691,0.0,0.602825119936,34.3821554469,10.7710376103,81.4637637699,81.4637637699
 02/02  14:00:00,57.8535161025,12.0791491691,0.0,0.621173876233,34.3821554469,10.7710376103,86.4827351037,86.4827351037
 02/02  15:00:00,57.8781841121,12.0791491691,0.0,0.645841885813,34.3821554469,10.7710376103,88.1861836514,88.1861836514
 02/02  16:00:00,57.8977676492,12.0791491691,0.0,0.665425422928,34.3821554469,10.7710376103,86.6405122762,86.6405122762
 02/02  17:00:00,57.9632227107,12.0791491691,0.0,0.730880484454,34.3821554469,10.7710376103,91.9405746557,91.9405746557
 02/02  18:00:00,66.3183974425,12.0791491691,0.0,0.820055216177,34.3821554469,10.7710376103,100.3019423,100.3019423
 02/02  19:00:00,53.7268137376,12.0791491691,0.0,0.885971950327,22.9214369646,9.5742556536,108.394045181,108.394045181
 02/02  20:00:00,53.8057723486,12.0791491691,0.0,0.964930561352,22.9214369646,9.5742556536,118.912598704,118.912598704
 02/02  21:00:00,48.8432675582,12.0791491691,0.0,1.0194472217,19.1011974705,8.3774736969,126.345915358,126.345915358
 02/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  24:00:00,12.5930440936,0.0160557552292,0.0,0.00730467790929,1.91011974705,2.3935639134,0.386965597031,0.386965597031
 02/03  01:00:00,12.765053898,0.0963778060684,0.0,0.098992431512,1.91011974705,2.3935639134,2.63438945768,2.63438945768
 02/03  02:00:00,12.8865553809,0.140487896077,0.0,0.176383824395,1.91011974705,2.3935639134,4.00784737858,4.00784737858
 02/03  03:00:00,13.0591642763,0.255650162504,0.0,0.233830453331,1.91011974705,2.3935639134,7.6444474091,7.6444474091
 02/03  04:00:00,13.2047911506,0.355063493267,0.0,0.280043996891,1.91011974705,2.3935639134,10.8793364453,10.8793364453
 02/03  05:00:00,13.2696208179,0.382652182953,0.0,0.317284974464,1.91011974705,2.3935639134,11.6463755535,11.6463755535
 02/03  06:00:00,13.3926664193,0.466277320573,0.0,0.356705438276,1.91011974705,2.3935639134,14.412317853,14.412317853
 02/03  07:00:00,26.939520705,12.0791491691,0.0,2.29068787548,1.91011974705,2.3935639134,280.213840721,280.213840721
 02/03  08:00:00,27.7179107539,12.0791491691,0.0,1.83348810314,7.6404789882,4.7871278268,232.606093453,232.606093453
 02/03  09:00:00,41.0397135578,12.0791491691,0.0,1.48189322128,19.1011974705,8.3774736969,208.953964509,208.953964509
 02/03  10:00:00,58.3380763107,12.0791491691,0.0,1.10573408444,34.3821554469,10.7710376103,176.209863891,176.209863891
 02/03  11:00:00,58.0614696544,12.0791491691,0.0,0.829127428099,34.3821554469,10.7710376103,162.879613955,162.879613955
 02/03  12:00:00,57.8700705455,12.0791491691,0.0,0.637728319167,34.3821554469,10.7710376103,146.208513464,146.208513464
 02/03  13:00:00,57.8095386565,12.0791491691,0.0,0.577196430179,34.3821554469,10.7710376103,133.648319548,133.648319548
 02/03  14:00:00,57.9113616203,12.0791491691,0.0,0.679019393979,34.3821554469,10.7710376103,127.920441131,127.920441131
 02/03  15:00:00,57.9152056751,12.0791491691,0.0,0.68286344883,34.3821554469,10.7710376103,122.574658341,122.574658341
 02/03  16:00:00,57.9788477859,12.0791491691,0.0,0.746505559598,34.3821554469,10.7710376103,115.067944736,115.067944736
 02/03  17:00:00,58.0744399333,12.0791491691,0.0,0.842097707007,34.3821554469,10.7710376103,115.426323172,115.426323172
 02/03  18:00:00,66.4407882206,12.0791491691,0.0,0.942445994307,34.3821554469,10.7710376103,122.425345409,122.425345409
 02/03  19:00:00,53.8407850334,12.0791491691,0.0,0.999943246142,22.9214369646,9.5742556536,129.041153425,129.041153425
 02/03  20:00:00,53.8813597096,12.0791491691,0.0,1.04051792236,22.9214369646,9.5742556536,134.671569703,134.671569703
 02/03  21:00:00,48.8333259231,12.0791491691,0.0,1.00950558657,19.1011974705,8.3774736969,129.990843974,129.990843974
 02/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/04  01:00:00,12.0059388747,0.0189873552675,0.0,0.0156588373786,1.91011974705,1.79517293505,0.36956570787,0.36956570787
 02/04  02:00:00,12.1259465674,0.0719354996567,0.0,0.0827183856206,1.91011974705,1.79517293505,1.89142326306,1.89142326306
 02/04  03:00:00,12.2342705882,0.13609963562,0.0,0.126878270486,1.91011974705,1.79517293505,3.94538355135,3.94538355135
 02/04  04:00:00,12.3659336721,0.236343318863,0.0,0.158297671158,1.91011974705,1.79517293505,7.10602164404,7.10602164404
 02/04  05:00:00,12.394225077,0.235177419259,0.0,0.187754975607,1.91011974705,1.79517293505,7.10320090293,7.10320090293
 02/04  06:00:00,12.4936282209,0.317300517655,0.0,0.205035021143,1.91011974705,1.79517293505,9.6725805781,9.6725805781
 02/04  07:00:00,25.9694442173,12.0791491691,0.0,1.9190023661,1.91011974705,1.79517293505,238.622198989,238.622198989
 02/04  08:00:00,22.3607892438,12.0791491691,0.0,1.49338804383,3.8202394941,3.5903458701,192.338739709,192.338739709
 02/04  09:00:00,30.805363359,12.0791491691,0.0,1.28158592407,11.4607184823,5.9839097835,175.550293397,175.550293397
 02/04  10:00:00,45.6711555177,12.0791491691,0.0,1.09631373045,22.9214369646,9.5742556536,152.16853634,152.16853634
 02/04  11:00:00,58.1537358774,12.0791491691,0.0,0.921393651127,34.3821554469,10.7710376103,133.737611233,133.737611233
 02/04  12:00:00,58.0407891937,12.0791491691,0.0,0.808446967378,34.3821554469,10.7710376103,118.809784367,118.809784367
 02/04  13:00:00,57.9651892414,12.0791491691,0.0,0.732847015099,34.3821554469,10.7710376103,109.158814406,109.158814406
 02/04  14:00:00,57.9158123687,12.0791491691,0.0,0.683470142435,34.3821554469,10.7710376103,104.671855912,104.671855912
 02/04  15:00:00,57.9245931844,12.0791491691,0.0,0.69225095807,34.3821554469,10.7710376103,100.115172815,100.115172815
 02/04  16:00:00,57.943586196,12.0791491691,0.0,0.711243969687,34.3821554469,10.7710376103,96.9373011873,96.9373011873
 02/04  17:00:00,58.0560372919,12.0791491691,0.0,0.823695065587,34.3821554469,10.7710376103,107.109260001,107.109260001
 02/04  18:00:00,66.4956681236,12.0791491691,0.0,0.997325897267,34.3821554469,10.7710376103,125.904045818,125.904045818
 02/04  19:00:00,48.9553734586,12.0791491691,0.0,1.1315531221,19.1011974705,8.3774736969,147.41303753,147.41303753
 02/04  20:00:00,38.9910896264,12.0791491691,0.0,1.20131219152,11.4607184823,5.9839097835,157.511269309,157.511269309
 02/04  21:00:00,39.0510056505,12.0791491691,0.0,1.26122821562,11.4607184823,5.9839097835,164.677014782,164.677014782
 02/04  22:00:00,29.084684173,12.0791491691,0.0,1.3289496397,3.8202394941,3.5903458701,176.117522252,176.117522252
 02/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  24:00:00,12.100162501,0.0768816317284,0.0,0.0519881872017,1.91011974705,1.79517293505,2.15200258991,2.15200258991
 02/05  01:00:00,12.4530853105,0.275861292549,0.0,0.205931335888,1.91011974705,1.79517293505,8.31483212836,8.31483212836
 02/05  02:00:00,12.6565174943,0.389336939267,0.0,0.295887872897,1.91011974705,1.79517293505,11.9151886688,11.9151886688
 02/05  03:00:00,12.7692189245,0.450144483399,0.0,0.347781758967,1.91011974705,1.79517293505,13.8316441709,13.8316441709
 02/05  04:00:00,12.9055358883,0.538420167649,0.0,0.39582303859,1.91011974705,1.79517293505,16.6518204065,16.6518204065
 02/05  05:00:00,13.2068844427,0.791295638141,0.0,0.444296122449,1.91011974705,1.79517293505,22.1220018661,22.1220018661
