Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/05  06:00:00,13.5834528416,1.1304767261,0.0,0.481683433416,1.91011974705,1.79517293505,29.3900261931,29.3900261931
 02/05  07:00:00,13.6952754359,1.21128386724,0.0,0.512698886602,1.91011974705,1.79517293505,31.0787485605,31.0787485605
 02/05  08:00:00,7.08659171996,1.51485794842,0.0,0.488774422774,1.91011974705,1.79517293505,37.5623116706,37.5623116706
 02/05  09:00:00,21.6356377665,12.0791491691,0.0,2.14590323318,3.8202394941,3.5903458701,310.890877556,310.890877556
 02/05  10:00:00,20.8692363596,12.0791491691,0.0,1.3795018263,3.8202394941,3.5903458701,256.357674141,256.357674141
 02/05  11:00:00,35.5819600896,12.0791491691,0.0,1.04116120392,15.2809579764,7.1806917402,224.008606494,224.008606494
 02/05  12:00:00,35.5696006737,12.0791491691,0.0,1.02880178796,15.2809579764,7.1806917402,205.64735199,205.64735199
 02/05  13:00:00,45.4467682428,12.0791491691,0.0,0.87192645549,22.9214369646,9.5742556536,183.413606999,183.413606999
 02/05  14:00:00,45.3491684128,12.0791491691,0.0,0.774326625542,22.9214369646,9.5742556536,174.075376026,174.075376026
 02/05  15:00:00,45.3347047708,12.0791491691,0.0,0.759862983484,22.9214369646,9.5742556536,168.130139689,168.130139689
 02/05  16:00:00,45.3434207618,12.0791491691,0.0,0.768578974472,22.9214369646,9.5742556536,164.839938538,164.839938538
 02/05  17:00:00,45.519890989,12.0791491691,0.0,0.945049201684,22.9214369646,9.5742556536,165.766488811,165.766488811
 02/05  18:00:00,43.4008319458,12.0791491691,0.0,0.594033060089,15.2809579764,7.1806917402,218.320074199,218.320074199
 02/05  19:00:00,33.5361448953,12.0791491691,0.0,0.763388911206,7.6404789882,4.7871278268,244.500048916,244.500048916
 02/05  20:00:00,12.0453456927,0.0723536467924,0.0,0.00169936377967,1.91011974705,1.79517293505,2.26104000481,2.26104000481
 02/05  21:00:00,12.5296954727,0.389640816482,0.0,0.16876197412,1.91011974705,1.79517293505,11.9365533839,11.9365533839
 02/05  22:00:00,12.7628119567,0.500750803405,0.0,0.290768471245,1.91011974705,1.79517293505,15.4739366012,15.4739366012
 02/05  23:00:00,12.8513219176,0.543762469792,0.0,0.33626676574,1.91011974705,1.79517293505,16.8326550514,16.8326550514
 02/05  24:00:00,13.4446449757,1.06713816828,0.0,0.406214125361,1.91011974705,1.79517293505,27.9898855894,27.9898855894
 02/06  01:00:00,14.4625740641,1.41440484949,0.0,0.47848555417,1.91011974705,2.3935639134,35.6339870427,35.6339870427
 02/06  02:00:00,14.5940468901,1.535009301,0.0,0.489353928698,1.91011974705,2.3935639134,38.027425546,38.027425546
 02/06  03:00:00,14.6047589994,1.52514587994,0.0,0.509929459031,1.91011974705,2.3935639134,37.904527032,37.904527032
 02/06  04:00:00,14.7324027946,1.64147714546,0.0,0.521241988681,1.91011974705,2.3935639134,40.2543199719,40.2543199719
 02/06  05:00:00,14.6216139983,1.53677746361,0.0,0.515152874285,1.91011974705,2.3935639134,37.8990798233,37.8990798233
 02/06  06:00:00,14.7805990024,1.68114746845,0.0,0.5297678735,1.91011974705,2.3935639134,41.0058699082,41.0058699082
 02/06  07:00:00,27.1714650757,12.0791491691,0.0,2.52263224613,1.91011974705,2.3935639134,320.177785031,320.177785031
 02/06  08:00:00,27.9425232419,12.0791491691,0.0,2.05810059117,7.6404789882,4.7871278268,274.603674605,274.603674605
 02/06  09:00:00,41.0852265303,12.0791491691,0.0,1.52740619379,19.1011974705,8.3774736969,241.974461779,241.974461779
 02/06  10:00:00,58.2523571628,12.0791491691,0.0,1.02001493653,34.3821554469,10.7710376103,206.486511949,206.486511949
 02/06  11:00:00,57.9492839682,12.0791491691,0.0,0.716941741889,34.3821554469,10.7710376103,189.882177085,189.882177085
 02/06  12:00:00,57.7128838061,12.0791491691,0.0,0.480541579783,34.3821554469,10.7710376103,171.069587667,171.069587667
 02/06  13:00:00,57.6134843365,12.0791491691,0.0,0.381142110159,34.3821554469,10.7710376103,158.371443596,158.371443596
 02/06  14:00:00,57.5599614372,12.0791491691,0.0,0.32761921086,34.3821554469,10.7710376103,147.701591163,147.701591163
 02/06  15:00:00,57.7606520962,12.0791491691,0.0,0.528309869955,34.3821554469,10.7710376103,143.428477209,143.428477209
 02/06  16:00:00,57.9993075745,12.0791491691,0.0,0.766965348169,34.3821554469,10.7710376103,141.434625052,141.434625052
 02/06  17:00:00,58.1653618057,12.0791491691,0.0,0.933019579375,34.3821554469,10.7710376103,146.250705012,146.250705012
 02/06  18:00:00,66.5798215868,12.0791491691,0.0,1.08147936048,34.3821554469,10.7710376103,154.974925674,154.974925674
 02/06  19:00:00,54.0223517029,12.0791491691,0.0,1.18150991557,22.9214369646,9.5742556536,164.342992944,164.342992944
 02/06  20:00:00,54.1302433879,12.0791491691,0.0,1.28940160063,22.9214369646,9.5742556536,177.946943826,177.946943826
 02/06  21:00:00,49.2382092076,12.0791491691,0.0,1.41438887109,19.1011974705,8.3774736969,194.984189595,194.984189595
 02/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/06  23:00:00,12.8509383609,0.218915149818,0.0,0.0623395506264,1.91011974705,2.3935639134,6.66747276951,6.66747276951
 02/06  24:00:00,13.177157555,0.379004395208,0.0,0.228469499308,1.91011974705,2.3935639134,11.6522728289,11.6522728289
 02/07  01:00:00,13.4413675398,0.555404226072,0.0,0.316279653294,1.91011974705,2.3935639134,17.1764255639,17.1764255639
 02/07  02:00:00,13.6423101259,0.685230465795,0.0,0.387395999664,1.91011974705,2.3935639134,19.9664042797,19.9664042797
 02/07  03:00:00,14.2378565513,1.22925757558,0.0,0.438915315295,1.91011974705,2.3935639134,32.1794079713,32.1794079713
 02/07  04:00:00,14.2628732863,1.2184126152,0.0,0.47477701068,1.91011974705,2.3935639134,31.3493198688,31.3493198688
 02/07  05:00:00,14.9686131074,1.86117194863,0.0,0.537757498302,1.91011974705,2.3935639134,45.8643451902,45.8643451902
 02/07  06:00:00,14.7623119043,1.62053389025,0.0,0.572094353596,1.91011974705,2.3935639134,40.3164568,40.3164568
 02/07  07:00:00,27.2532375889,12.0791491691,0.0,2.60440475936,1.91011974705,2.3935639134,335.863456006,335.863456006
 02/07  08:00:00,26.7348078918,12.0791491691,0.0,2.22805190768,7.6404789882,4.7871278268,297.108631976,297.108631976
 02/07  09:00:00,41.193346102,12.0791491691,0.0,1.63552576546,19.1011974705,8.3774736969,261.765347527,261.765347527
 02/07  10:00:00,58.2899162695,12.0791491691,0.0,1.05757404323,34.3821554469,10.7710376103,221.366293853,221.366293853
 02/07  11:00:00,57.9914408681,12.0791491691,0.0,0.759098641819,34.3821554469,10.7710376103,198.978567564,198.978567564
 02/07  12:00:00,57.9300490773,12.0791491691,0.0,0.697706851001,34.3821554469,10.7710376103,177.879740624,177.879740624
 02/07  13:00:00,57.8335556012,12.0791491691,0.0,0.601213374865,34.3821554469,10.7710376103,165.797406129,165.797406129
 02/07  14:00:00,57.8300432293,12.0791491691,0.0,0.597701002971,34.3821554469,10.7710376103,158.987209874,158.987209874
 02/07  15:00:00,57.8203629987,12.0791491691,0.0,0.588020772426,34.3821554469,10.7710376103,149.161425877,149.161425877
 02/07  16:00:00,57.8488639912,12.0791491691,0.0,0.616521764871,34.3821554469,10.7710376103,138.382074216,138.382074216
 02/07  17:00:00,58.0451345615,12.0791491691,0.0,0.812792335162,34.3821554469,10.7710376103,139.249865301,139.249865301
 02/07  18:00:00,66.4891179341,12.0791491691,0.0,0.990775707812,34.3821554469,10.7710376103,145.015928365,145.015928365
 02/07  19:00:00,53.9281326824,12.0791491691,0.0,1.08729089512,22.9214369646,9.5742556536,150.810649431,150.810649431
 02/07  20:00:00,53.9918401861,12.0791491691,0.0,1.15099839876,22.9214369646,9.5742556536,156.658546915,156.658546915
 02/07  21:00:00,48.9995557698,12.0791491691,0.0,1.17573543329,19.1011974705,8.3774736969,159.437673235,159.437673235
 02/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  24:00:00,12.7859997695,0.1589846933,0.0,0.0573314157187,1.91011974705,2.3935639134,4.70053096935,4.70053096935
 02/08  01:00:00,12.9589851964,0.246561125246,0.0,0.142740410695,1.91011974705,2.3935639134,7.47839310047,7.47839310047
 02/08  02:00:00,13.0963674398,0.341162474091,0.0,0.185521305273,1.91011974705,2.3935639134,10.4271082418,10.4271082418
 02/08  03:00:00,13.1003124073,0.314757893749,0.0,0.215870853109,1.91011974705,2.3935639134,9.62911359572,9.62911359572
 02/08  04:00:00,13.227135419,0.41564867938,0.0,0.241803079128,1.91011974705,2.3935639134,12.7830717634,12.7830717634
 02/08  05:00:00,13.1984995798,0.36761819102,0.0,0.2611977283,1.91011974705,2.3935639134,11.3136455075,11.3136455075
 02/08  06:00:00,13.331081882,0.478106720902,0.0,0.283291500656,1.91011974705,2.3935639134,14.7635101751,14.7635101751
 02/08  07:00:00,26.7564184297,12.0791491691,0.0,2.10758560012,1.91011974705,2.3935639134,266.655614527,266.655614527
 02/08  08:00:00,26.1184975875,12.0791491691,0.0,1.61174160343,7.6404789882,4.7871278268,214.702556769,214.702556769
 02/08  09:00:00,40.8313636164,12.0791491691,0.0,1.27354327986,19.1011974705,8.3774736969,185.409890876,185.409890876
 02/08  10:00:00,58.2005143891,12.0791491691,0.0,0.968172162802,34.3821554469,10.7710376103,148.464810195,148.464810195
 02/08  11:00:00,57.9697903956,12.0791491691,0.0,0.737448169258,34.3821554469,10.7710376103,137.21602882,137.21602882
 02/08  12:00:00,57.6199398832,12.0791491691,0.0,0.387597656914,34.3821554469,10.7710376103,126.087012318,126.087012318
 02/08  13:00:00,57.4502789701,12.0791491691,0.0,0.217936743847,34.3821554469,10.7710376103,119.428342232,119.428342232
 02/08  14:00:00,57.4361865231,12.0791491691,0.0,0.203844296776,34.3821554469,10.7710376103,116.257585057,116.257585057
 02/08  15:00:00,57.7139220637,12.0791491691,0.0,0.481579837429,34.3821554469,10.7710376103,116.053232643,116.053232643
 02/08  16:00:00,57.9116541331,12.0791491691,0.0,0.679311906821,34.3821554469,10.7710376103,114.553248802,114.553248802
 02/08  17:00:00,58.0335334402,12.0791491691,0.0,0.80119121391,34.3821554469,10.7710376103,119.957315323,119.957315323
 02/08  18:00:00,65.0390904602,12.0791491691,0.0,0.918414900541,34.3821554469,10.7710376103,128.559732027,128.559732027
 02/08  19:00:00,53.8501529851,12.0791491691,0.0,1.00931119785,22.9214369646,9.5742556536,137.406421195,137.406421195
 02/08  20:00:00,53.9393772876,12.0791491691,0.0,1.09853550035,22.9214369646,9.5742556536,148.583807529,148.583807529
 02/08  21:00:00,49.0030947307,12.0791491691,0.0,1.17927439422,19.1011974705,8.3774736969,160.2324982,160.2324982
 02/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  24:00:00,12.8082269413,0.178640103228,0.0,0.0599031776159,1.91011974705,2.3935639134,5.33980392885,5.33980392885
 02/09  01:00:00,13.0204501567,0.281441573283,0.0,0.16932492294,1.91011974705,2.3935639134,8.55989574853,8.55989574853
 02/09  02:00:00,13.2365932319,0.425504748568,0.0,0.241404822838,1.91011974705,2.3935639134,13.0733423406,13.0733423406
 02/09  03:00:00,13.3162901073,0.442696462629,0.0,0.303909984222,1.91011974705,2.3935639134,13.6853911914,13.6853911914
 02/09  04:00:00,13.5685302348,0.622069288802,0.0,0.376777285584,1.91011974705,2.3935639134,19.2952463987,19.2952463987
 02/09  05:00:00,14.2931830797,1.27641096424,0.0,0.447088455024,1.91011974705,2.3935639134,31.8705784351,31.8705784351
 02/09  06:00:00,14.4482431157,1.38521665607,0.0,0.493342799184,1.91011974705,2.3935639134,35.8357158789,35.8357158789
 02/09  07:00:00,27.2142072943,12.0791491691,0.0,2.56537446479,1.91011974705,2.3935639134,328.730673283,328.730673283
 02/09  08:00:00,26.615698083,12.0791491691,0.0,2.10894209886,7.6404789882,4.7871278268,283.969697549,283.969697549
 02/09  09:00:00,41.2580131572,12.0791491691,0.0,1.70019282068,19.1011974705,8.3774736969,248.377576584,248.377576584
 02/09  10:00:00,58.4326301035,12.0791491691,0.0,1.20028787723,34.3821554469,10.7710376103,202.419089253,202.419089253
 02/09  11:00:00,58.236933132,12.0791491691,0.0,1.00459090574,34.3821554469,10.7710376103,174.918070378,174.918070378
 02/09  12:00:00,58.078728875,12.0791491691,0.0,0.846386648739,34.3821554469,10.7710376103,151.878738718,151.878738718
 02/09  13:00:00,57.996867465,12.0791491691,0.0,0.76452523871,34.3821554469,10.7710376103,142.29226308,142.29226308
 02/09  14:00:00,57.7444304135,12.0791491691,0.0,0.512088187205,34.3821554469,10.7710376103,123.967841053,123.967841053
 02/09  15:00:00,57.5387647246,12.0791491691,0.0,0.306422498257,34.3821554469,10.7710376103,108.593206374,108.593206374
 02/09  16:00:00,57.7254535346,12.0791491691,0.0,0.493111308331,34.3821554469,10.7710376103,101.358560095,101.358560095
 02/09  17:00:00,57.9036662284,12.0791491691,0.0,0.671324002136,34.3821554469,10.7710376103,101.601071967,101.601071967
 02/09  18:00:00,64.9003404715,12.0791491691,0.0,0.779664911844,34.3821554469,10.7710376103,106.193656927,106.193656927
 02/09  19:00:00,53.6685357711,12.0791491691,0.0,0.827693983816,22.9214369646,9.5742556536,108.870387132,108.870387132
 02/09  20:00:00,53.7183567207,12.0791491691,0.0,0.877514933383,22.9214369646,9.5742556536,114.493998711,114.493998711
 02/09  21:00:00,48.730408286,12.0791491691,0.0,0.906587949482,19.1011974705,8.3774736969,118.174958116,118.174958116
 02/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  02:00:00,12.6086411872,0.020160021158,0.0,0.0187975055849,1.91011974705,2.3935639134,0.351483094136,0.351483094136
 02/10  03:00:00,12.6785110834,0.046429596267,0.0,0.0623978267296,1.91011974705,2.3935639134,1.09817190327,1.09817190327
 02/10  04:00:00,12.8013352975,0.131176793212,0.0,0.100474843826,1.91011974705,2.3935639134,3.80946530444,3.80946530444
 02/10  05:00:00,12.8700298373,0.165246825902,0.0,0.135099350982,1.91011974705,2.3935639134,4.86959890001,4.86959890001
 02/10  06:00:00,12.9869644457,0.25102368007,0.0,0.166257105204,1.91011974705,2.3935639134,7.63838195464,7.63838195464
 02/10  07:00:00,26.4955338884,12.0791491691,0.0,1.84670105883,1.91011974705,2.3935639134,227.528130664,227.528130664
 02/10  08:00:00,25.9128774567,12.0791491691,0.0,1.40612147259,7.6404789882,4.7871278268,179.999575617,179.999575617
 02/10  09:00:00,40.6148243777,12.0791491691,0.0,1.05700404121,19.1011974705,8.3774736969,162.138781972,162.138781972
 02/10  10:00:00,57.900374806,12.0791491691,0.0,0.668032579723,34.3821554469,10.7710376103,136.692163031,136.692163031
 02/10  11:00:00,57.6675617527,12.0791491691,0.0,0.435219526431,34.3821554469,10.7710376103,126.498607162,126.498607162
 02/10  12:00:00,57.5499043927,12.0791491691,0.0,0.317562166399,34.3821554469,10.7710376103,113.919690365,113.919690365
 02/10  13:00:00,57.5198674941,12.0791491691,0.0,0.287525267838,34.3821554469,10.7710376103,107.601130886,107.601130886
 02/10  14:00:00,57.4441522353,12.0791491691,0.0,0.211810008973,34.3821554469,10.7710376103,100.931707884,100.931707884
 02/10  15:00:00,57.3158023683,12.0791491691,0.0,0.0834601420532,34.3821554469,10.7710376103,95.4795632496,95.4795632496
 02/10  16:00:00,57.3339029652,12.0791491691,0.0,0.101560738917,34.3821554469,10.7710376103,91.3616144945,91.3616144945
 02/10  17:00:00,57.640501944,12.0791491691,0.0,0.408159717695,34.3821554469,10.7710376103,96.7251050993,96.7251050993
 02/10  18:00:00,64.8187165852,12.0791491691,0.0,0.698041025527,34.3821554469,10.7710376103,108.349178307,108.349178307
 02/10  19:00:00,53.6619844521,12.0791491691,0.0,0.821142664793,22.9214369646,9.5742556536,117.886157609,117.886157609
 02/10  20:00:00,53.7774383115,12.0791491691,0.0,0.936596524217,22.9214369646,9.5742556536,131.128318047,131.128318047
 02/10  21:00:00,48.8571244139,12.0791491691,0.0,1.03330407743,19.1011974705,8.3774736969,144.215198966,144.215198966
 02/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  24:00:00,12.7191936552,0.115263522039,0.0,0.0342464727128,1.91011974705,2.3935639134,3.44736101767,3.44736101767
 02/11  01:00:00,12.4077621997,0.280695700778,0.0,0.155773816857,1.91011974705,1.79517293505,8.48361991271,8.48361991271
 02/11  02:00:00,12.6040463996,0.402315819127,0.0,0.230437898366,1.91011974705,1.79517293505,12.3937546156,12.3937546156
 02/11  03:00:00,12.6496989341,0.407247833138,0.0,0.271158418905,1.91011974705,1.79517293505,12.4825852277,12.4825852277
 02/11  04:00:00,12.80113677,0.521024510932,0.0,0.308819576984,1.91011974705,1.79517293505,16.1753668382,16.1753668382
 02/11  05:00:00,12.8081567584,0.501124416282,0.0,0.335739659985,1.91011974705,1.79517293505,15.4631939805,15.4631939805
 02/11  06:00:00,13.1874395985,0.866570275166,0.0,0.349576641273,1.91011974705,1.79517293505,23.5585279278,23.5585279278
 02/11  07:00:00,26.3203824591,12.0791491691,0.0,2.26994060792,1.91011974705,1.79517293505,293.225312675,293.225312675
 02/11  08:00:00,21.276193683,12.0791491691,0.0,1.78645914971,3.8202394941,3.5903458701,244.601897941,244.601897941
 02/11  09:00:00,30.8833239777,12.0791491691,0.0,1.35954654285,11.4607184823,5.9839097835,215.011677684,215.011677684
 02/11  10:00:00,45.4541547887,12.0791491691,0.0,0.879313001411,22.9214369646,9.5742556536,177.262556718,177.262556718
 02/11  11:00:00,57.9762977769,12.0791491691,0.0,0.743955550558,34.3821554469,10.7710376103,156.855753226,156.855753226
 02/11  12:00:00,58.0162811965,12.0791491691,0.0,0.783938970192,34.3821554469,10.7710376103,140.928878559,140.928878559
 02/11  13:00:00,57.9884810501,12.0791491691,0.0,0.756138823805,34.3821554469,10.7710376103,127.946471059,127.946471059
 02/11  14:00:00,57.9094510634,12.0791491691,0.0,0.677108837126,34.3821554469,10.7710376103,119.564671879,119.564671879
 02/11  15:00:00,57.959555667,12.0791491691,0.0,0.727213440664,34.3821554469,10.7710376103,114.966356496,114.966356496
 02/11  16:00:00,57.9830156111,12.0791491691,0.0,0.750673384767,34.3821554469,10.7710376103,111.330515302,111.330515302
 02/11  17:00:00,58.0324381685,12.0791491691,0.0,0.800095942227,34.3821554469,10.7710376103,110.129139523,110.129139523
 02/11  18:00:00,65.0096636096,12.0791491691,0.0,0.888988049957,34.3821554469,10.7710376103,116.509746688,116.509746688
 02/11  19:00:00,48.8417207033,12.0791491691,0.0,1.01790036685,19.1011974705,8.3774736969,136.970800506,136.970800506
 02/11  20:00:00,38.8837599663,12.0791491691,0.0,1.09398253141,11.4607184823,5.9839097835,148.449993753,148.449993753
 02/11  21:00:00,38.9270276632,12.0791491691,0.0,1.13725022834,11.4607184823,5.9839097835,153.417886593,153.417886593
 02/11  22:00:00,28.9451351771,12.0791491691,0.0,1.18940064385,3.8202394941,3.5903458701,163.150960299,163.150960299
 02/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  01:00:00,12.0919379015,0.0750148515747,0.0,0.0456303678265,1.91011974705,1.79517293505,2.03936176269,2.03936176269
 02/12  02:00:00,12.3168799025,0.208902976444,0.0,0.136684243933,1.91011974705,1.79517293505,6.24264116156,6.24264116156
 02/12  03:00:00,12.4613945475,0.298588691262,0.0,0.191513174104,1.91011974705,1.79517293505,9.08588039191,9.08588039191
 02/12  04:00:00,12.4916442063,0.30319504907,0.0,0.217156475166,1.91011974705,1.79517293505,9.22225609365,9.22225609365
 02/12  05:00:00,12.5237915546,0.33218612556,0.0,0.220312746945,1.91011974705,1.79517293505,10.1578748444,10.1578748444
 02/12  06:00:00,12.5110746528,0.312621704295,0.0,0.227160266385,1.91011974705,1.79517293505,9.53124256034,9.53124256034
 02/12  07:00:00,12.5585663899,0.354238832211,0.0,0.233034875629,1.91011974705,1.79517293505,10.869282742,10.869282742
 02/12  08:00:00,4.24067362252,0.316606141581,0.0,0.218774798843,1.91011974705,1.79517293505,9.67360318333,9.67360318333
 02/12  09:00:00,21.3041798689,12.0791491691,0.0,1.81444533557,3.8202394941,3.5903458701,235.350824733,235.350824733
 02/12  10:00:00,20.7955268447,12.0791491691,0.0,1.30579231144,3.8202394941,3.5903458701,182.296855347,182.296855347
 02/12  11:00:00,35.6106041699,12.0791491691,0.0,1.06980528422,15.2809579764,7.1806917402,157.422244679,157.422244679
 02/12  12:00:00,35.4591506604,12.0791491691,0.0,0.918351774681,15.2809579764,7.1806917402,142.813318567,142.813318567
 02/12  13:00:00,45.344737779,12.0791491691,0.0,0.769895991672,22.9214369646,9.5742556536,121.367427593,121.367427593
 02/12  14:00:00,45.2728680149,12.0791491691,0.0,0.698026227607,22.9214369646,9.5742556536,109.482072609,109.482072609
 02/12  15:00:00,45.2383448246,12.0791491691,0.0,0.663503037291,22.9214369646,9.5742556536,101.907628035,101.907628035
 02/12  16:00:00,45.2775657989,12.0791491691,0.0,0.702724011575,22.9214369646,9.5742556536,102.284613939,102.284613939
 02/12  17:00:00,45.3612826798,12.0791491691,0.0,0.786440892472,22.9214369646,9.5742556536,107.05043235,107.05043235
 02/12  18:00:00,41.9045549915,12.0791491691,0.0,0.475422772448,15.2809579764,7.1806917402,136.8122116,136.8122116
 02/12  19:00:00,33.3129686082,12.0791491691,0.0,0.540212624119,7.6404789882,4.7871278268,145.233466088,145.233466088
 02/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  23:00:00,12.0691755627,0.0484581162065,0.0,0.0494247644381,1.91011974705,1.79517293505,1.17041056708,1.17041056708
 02/12  24:00:00,12.2393988395,0.132875940687,0.0,0.135230216714,1.91011974705,1.79517293505,3.77108659504,3.77108659504
 02/13  01:00:00,12.9961448807,0.229269127965,0.0,0.197192092318,1.91011974705,2.3935639134,6.90846373587,6.90846373587
 02/13  02:00:00,13.0919011123,0.285812734213,0.0,0.236404717592,1.91011974705,2.3935639134,8.62986327362,8.62986327362
 02/13  03:00:00,13.1652487634,0.327401904304,0.0,0.268163198686,1.91011974705,2.3935639134,10.0126413778,10.0126413778
 02/13  04:00:00,13.2279776556,0.365057637076,0.0,0.293236358056,1.91011974705,2.3935639134,11.1253184807,11.1253184807
 02/13  05:00:00,13.2662533374,0.389019765898,0.0,0.30754991109,1.91011974705,2.3935639134,11.9750011322,11.9750011322
 02/13  06:00:00,13.3026027971,0.410375327506,0.0,0.322543809169,1.91011974705,2.3935639134,12.5609699956,12.5609699956
 02/13  07:00:00,26.7899992349,12.0791491691,0.0,2.14116640537,1.91011974705,2.3935639134,265.101241962,265.101241962
 02/13  08:00:00,26.1530977313,12.0791491691,0.0,1.64634174717,7.6404789882,4.7871278268,212.833234738,212.833234738
 02/13  09:00:00,40.9368991649,12.0791491691,0.0,1.37907882845,19.1011974705,8.3774736969,187.685404274,187.685404274
 02/13  10:00:00,58.3757977768,12.0791491691,0.0,1.14345555047,34.3821554469,10.7710376103,159.177558094,159.177558094
 02/13  11:00:00,58.2446800691,12.0791491691,0.0,1.01233784281,34.3821554469,10.7710376103,147.652756545,147.652756545
 02/13  12:00:00,58.1229464327,12.0791491691,0.0,0.89060420641,34.3821554469,10.7710376103,137.01471987,137.01471987
 02/13  13:00:00,58.0610717366,12.0791491691,0.0,0.828729510348,34.3821554469,10.7710376103,131.456733104,131.456733104
 02/13  14:00:00,58.0391693005,12.0791491691,0.0,0.806827074177,34.3821554469,10.7710376103,126.354055272,126.354055272
 02/13  15:00:00,58.0681235066,12.0791491691,0.0,0.835781280345,34.3821554469,10.7710376103,123.984320593,123.984320593
 02/13  16:00:00,58.1105695803,12.0791491691,0.0,0.878227354007,34.3821554469,10.7710376103,120.011227504,120.011227504
 02/13  17:00:00,58.1463177868,12.0791491691,0.0,0.913975560478,34.3821554469,10.7710376103,123.343893359,123.343893359
 02/13  18:00:00,65.1550159875,12.0791491691,0.0,1.03434042791,34.3821554469,10.7710376103,131.894952835,131.894952835
 02/13  19:00:00,53.967193694,12.0791491691,0.0,1.12635190671,22.9214369646,9.5742556536,140.612733528,140.612733528
 02/13  20:00:00,54.0299682879,12.0791491691,0.0,1.18912650058,22.9214369646,9.5742556536,149.450807789,149.450807789
 02/13  21:00:00,49.05643177,12.0791491691,0.0,1.23261143354,19.1011974705,8.3774736969,155.258953641,155.258953641
 02/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/13  23:00:00,12.6406203362,0.0427302449854,0.0,0.0282064307912,1.91011974705,2.3935639134,1.14269435097,1.14269435097
 02/13  24:00:00,12.9720077841,0.219504009517,0.0,0.18282011415,1.91011974705,2.3935639134,6.5321280528,6.5321280528
 02/14  01:00:00,13.1376532024,0.303708710041,0.0,0.264260831914,1.91011974705,2.3935639134,9.19486383656,9.19486383656
 02/14  02:00:00,13.2371941572,0.373180925882,0.0,0.294329570841,1.91011974705,2.3935639134,11.4116118393,11.4116118393
 02/14  03:00:00,13.2667934104,0.377043549572,0.0,0.32006620039,1.91011974705,2.3935639134,11.5180619172,11.5180619172
 02/14  04:00:00,13.3507843785,0.44206212928,0.0,0.339038588795,1.91011974705,2.3935639134,13.6098850403,13.6098850403
 02/14  05:00:00,13.3728853121,0.439133190554,0.0,0.364068461063,1.91011974705,2.3935639134,13.5005403669,13.5005403669
 02/14  06:00:00,13.4892722255,0.522149481712,0.0,0.397439083314,1.91011974705,2.3935639134,16.1631212693,16.1631212693
 02/14  07:00:00,25.5675297305,12.0791491691,0.0,2.29636356767,1.91011974705,2.3935639134,279.359175889,279.359175889
 02/14  08:00:00,26.2468552804,12.0791491691,0.0,1.74009929631,7.6404789882,4.7871278268,224.673917198,224.673917198
 02/14  09:00:00,40.8306928433,12.0791491691,0.0,1.2728725068,19.1011974705,8.3774736969,196.192139411,196.192139411
 02/14  10:00:00,58.0749072712,12.0791491691,0.0,0.842565044878,34.3821554469,10.7710376103,163.567778801,163.567778801
 02/14  11:00:00,57.7423002845,12.0791491691,0.0,0.509958058224,34.3821554469,10.7710376103,144.593211146,144.593211146
 02/14  12:00:00,57.4734289975,12.0791491691,0.0,0.241086771241,34.3821554469,10.7710376103,123.748594077,123.748594077
 02/14  13:00:00,57.3362885783,12.0791491691,0.0,0.103946352025,34.3821554469,10.7710376103,112.549943804,112.549943804
 02/14  14:00:00,57.255677752,12.0791491691,0.0,0.0233355256752,34.3821554469,10.7710376103,102.219384647,102.219384647
 02/14  15:00:00,57.2847718558,12.0791491691,0.0,0.0524296295399,34.3821554469,10.7710376103,96.0181599304,96.0181599304
 02/14  16:00:00,57.4558591586,12.0791491691,0.0,0.223516932287,34.3821554469,10.7710376103,92.2126230801,92.2126230801
 02/14  17:00:00,57.7102255837,12.0791491691,0.0,0.477883357413,34.3821554469,10.7710376103,92.7678624846,92.7678624846
 02/14  18:00:00,64.8031912323,12.0791491691,0.0,0.682515672668,34.3821554469,10.7710376103,104.036620573,104.036620573
 02/14  19:00:00,53.6726431044,12.0791491691,0.0,0.831801317113,22.9214369646,9.5742556536,119.982672029,119.982672029
 02/14  20:00:00,53.8513090491,12.0791491691,0.0,1.01046726177,22.9214369646,9.5742556536,143.116814367,143.116814367
 02/14  21:00:00,48.9363681124,12.0791491691,0.0,1.11254777589,19.1011974705,8.3774736969,156.069601231,156.069601231
 02/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  24:00:00,12.5951273554,0.0224949943813,0.0,0.00294870057668,1.91011974705,2.3935639134,0.608040338665,0.608040338665
 02/15  01:00:00,12.6980919136,0.0733636176092,0.0,0.0550446354945,1.91011974705,2.3935639134,1.97049568682,1.97049568682
 02/15  02:00:00,12.7962779726,0.129740993107,0.0,0.0968533190638,1.91011974705,2.3935639134,3.78437902446,3.78437902446
 02/15  03:00:00,12.9099705043,0.206953562909,0.0,0.133333280903,1.91011974705,2.3935639134,6.18940856916,6.18940856916
 02/15  04:00:00,12.9476001682,0.219034041092,0.0,0.158882466627,1.91011974705,2.3935639134,6.59650835846,6.59650835846
 02/15  05:00:00,13.03649315,0.286765952424,0.0,0.180043537121,1.91011974705,2.3935639134,8.70233258785,8.70233258785
 02/15  06:00:00,13.0231267526,0.262382699663,0.0,0.191060392532,1.91011974705,2.3935639134,7.96648075517,7.96648075517
 02/15  07:00:00,25.1116740912,12.0791491691,0.0,1.84050792833,1.91011974705,2.3935639134,232.054664734,232.054664734
 02/15  08:00:00,25.847206299,12.0791491691,0.0,1.3404503149,7.6404789882,4.7871278268,177.000612259,177.000612259
 02/15  09:00:00,40.5165260788,12.0791491691,0.0,0.958705742271,19.1011974705,8.3774736969,149.831789012,149.831789012
 02/15  10:00:00,57.918175247,12.0791491691,0.0,0.685833020712,34.3821554469,10.7710376103,118.53384857,118.53384857
 02/15  11:00:00,57.8100913774,12.0791491691,0.0,0.577749151153,34.3821554469,10.7710376103,103.82668551,103.82668551
 02/15  12:00:00,57.7783270237,12.0791491691,0.0,0.545984797396,34.3821554469,10.7710376103,89.5788103777,89.5788103777
 02/15  13:00:00,57.7479940908,12.0791491691,0.0,0.515651864511,34.3821554469,10.7710376103,83.718754647,83.718754647
 02/15  14:00:00,57.7608336459,12.0791491691,0.0,0.528491419599,34.3821554469,10.7710376103,77.0617503366,77.0617503366
 02/15  15:00:00,57.7701903662,12.0791491691,0.0,0.5378481399,34.3821554469,10.7710376103,72.0577633715,72.0577633715
 02/15  16:00:00,57.7725667819,12.0791491691,0.0,0.540224555627,34.3821554469,10.7710376103,67.777637016,67.777637016
 02/15  17:00:00,57.7762685065,12.0791491691,0.0,0.543926280167,34.3821554469,10.7710376103,66.909815947,66.909815947
 02/15  18:00:00,63.3259256141,12.0791491691,0.0,0.582916721106,34.3821554469,10.7710376103,69.9128816554,69.9128816554
 02/15  19:00:00,53.4641559893,12.0791491691,0.0,0.623314202018,22.9214369646,9.5742556536,74.138568268,74.138568268
 02/15  20:00:00,53.5112994911,12.0791491691,0.0,0.670457703772,22.9214369646,9.5742556536,80.5367877927,80.5367877927
 02/15  21:00:00,48.5135228895,12.0791491691,0.0,0.689702553036,19.1011974705,8.3774736969,83.5766346533,83.5766346533
 02/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  05:00:00,12.5732484793,0.00351508500193,0.0,4.97338949134e-05,1.91011974705,2.3935639134,0.0,0.0
 02/16  06:00:00,12.6025061886,0.0105452550058,0.0,0.0222772731673,1.91011974705,2.3935639134,0.0,0.0
 02/16  07:00:00,24.850020929,12.0791491691,0.0,1.57885476608,1.91011974705,2.3935639134,184.643251477,184.643251477
 02/16  08:00:00,25.6498011266,12.0791491691,0.0,1.14304514247,7.6404789882,4.7871278268,142.776209547,142.776209547
 02/16  09:00:00,40.482854885,12.0791491691,0.0,0.925034548487,19.1011974705,8.3774736969,127.476027617,127.476027617
 02/16  10:00:00,57.7961149097,12.0791491691,0.0,0.563772683452,34.3821554469,10.7710376103,106.598327754,106.598327754
 02/16  11:00:00,57.5851085203,12.0791491691,0.0,0.35276629397,34.3821554469,10.7710376103,102.018790005,102.018790005
 02/16  12:00:00,57.4415427549,12.0791491691,0.0,0.209200528561,34.3821554469,10.7710376103,93.1288222849,93.1288222849
 02/16  13:00:00,57.2926018378,12.0791491691,0.0,0.0602596115534,34.3821554469,10.7710376103,89.5971091044,89.5971091044
 02/16  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,85.0835963252,85.0835963252
 02/16  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,81.8374681126,81.8374681126
 02/16  16:00:00,57.3794267301,12.0791491691,0.0,0.147084503794,34.3821554469,10.7710376103,83.7033483206,83.7033483206
 02/16  17:00:00,57.6697801225,12.0791491691,0.0,0.437437896237,34.3821554469,10.7710376103,91.5530118015,91.5530118015
 02/16  18:00:00,63.4081667113,12.0791491691,0.0,0.665157818314,34.3821554469,10.7710376103,102.462332746,102.462332746
 02/16  19:00:00,53.6191369822,12.0791491691,0.0,0.778295194876,22.9214369646,9.5742556536,112.19918267,112.19918267
 02/16  20:00:00,53.7176252433,12.0791491691,0.0,0.876783456019,22.9214369646,9.5742556536,123.038949737,123.038949737
 02/16  21:00:00,48.7510918438,12.0791491691,0.0,0.927271507283,19.1011974705,8.3774736969,128.804565388,128.804565388
 02/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  02:00:00,12.6526404586,0.0419367514001,0.0,0.0410200467086,1.91011974705,2.3935639134,0.960168338141,0.960168338141
 02/17  03:00:00,12.8136599975,0.149156676978,0.0,0.09481966009,1.91011974705,2.3935639134,4.35536076057,4.35536076057
 02/17  04:00:00,12.8669191063,0.175397290835,0.0,0.121838155039,1.91011974705,2.3935639134,5.21569678496,5.21569678496
 02/17  05:00:00,12.9999209802,0.265383620264,0.0,0.164853699532,1.91011974705,2.3935639134,8.03262889233,8.03262889233
 02/17  06:00:00,13.0697897108,0.288950075811,0.0,0.21115597449,1.91011974705,2.3935639134,8.80159576633,8.80159576633
 02/17  07:00:00,25.2589909131,12.0791491691,0.0,1.9878247502,1.91011974705,2.3935639134,254.974836253,254.974836253
 02/17  08:00:00,25.9975474001,12.0791491691,0.0,1.49079141605,7.6404789882,4.7871278268,202.079284227,202.079284227
 02/17  09:00:00,40.592602894,12.0791491691,0.0,1.03478255752,19.1011974705,8.3774736969,172.117258282,172.117258282
 02/17  10:00:00,57.8500689122,12.0791491691,0.0,0.617726685872,34.3821554469,10.7710376103,135.666331253,135.666331253
 02/17  11:00:00,57.8382325915,12.0791491691,0.0,0.605890365191,34.3821554469,10.7710376103,119.879419918,119.879419918
 02/17  12:00:00,57.8488477353,12.0791491691,0.0,0.616505508975,34.3821554469,10.7710376103,103.654747017,103.654747017
 02/17  13:00:00,57.8113852084,12.0791491691,0.0,0.579042982065,34.3821554469,10.7710376103,94.1501350911,94.1501350911
 02/17  14:00:00,57.8005201995,12.0791491691,0.0,0.568177973212,34.3821554469,10.7710376103,87.3989939621,87.3989939621
 02/17  15:00:00,57.7637443479,12.0791491691,0.0,0.531402121598,34.3821554469,10.7710376103,79.3208802961,79.3208802961
 02/17  16:00:00,57.6947058631,12.0791491691,0.0,0.462363636803,34.3821554469,10.7710376103,69.4713859138,69.4713859138
 02/17  17:00:00,57.7391310679,12.0791491691,0.0,0.506788841654,34.3821554469,10.7710376103,67.6940701939,67.6940701939
 02/17  18:00:00,63.3404953741,12.0791491691,0.0,0.597486481167,34.3821554469,10.7710376103,76.2223559673,76.2223559673
 02/17  19:00:00,53.5167119313,12.0791491691,0.0,0.675870143989,22.9214369646,9.5742556536,85.9964638769,85.9964638769
 02/17  20:00:00,53.6039358183,12.0791491691,0.0,0.763094030967,22.9214369646,9.5742556536,97.8853036403,97.8853036403
 02/17  21:00:00,48.6349219529,12.0791491691,0.0,0.811101616365,19.1011974705,8.3774736969,104.264926187,104.264926187
 02/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  02:00:00,11.9730502246,0.00175754250097,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  03:00:00,12.005782652,0.0105452550058,0.0,0.02394471494,1.91011974705,1.79517293505,0.0,0.0
 02/18  04:00:00,12.0562705003,0.0343164680935,0.0,0.0506613501369,1.91011974705,1.79517293505,0.728422507192,0.728422507192
 02/18  05:00:00,12.0703470263,0.0355071114941,0.0,0.0635472327487,1.91011974705,1.79517293505,0.765284996735,0.765284996735
 02/18  06:00:00,12.1116847979,0.0568196253028,0.0,0.0835724904792,1.91011974705,1.79517293505,1.43013597745,1.43013597745
 02/18  07:00:00,24.345396849,12.0791491691,0.0,1.67262166443,1.91011974705,1.79517293505,201.424056492,201.424056492
 02/18  08:00:00,20.6871963121,12.0791491691,0.0,1.1974617788,3.8202394941,3.5903458701,156.189200029,156.189200029
 02/18  09:00:00,30.3926525767,12.0791491691,0.0,0.868875141829,11.4607184823,5.9839097835,136.874505614,136.874505614
 02/18  10:00:00,44.993093585,12.0791491691,0.0,0.418251797681,22.9214369646,9.5742556536,109.213941698,109.213941698
 02/18  11:00:00,57.3035892587,12.0773916266,0.0,0.0730045749149,34.3821554469,10.7710376103,89.404877632,89.404877632
 02/18  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,70.9412719395,70.9412719395
 02/18  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,61.7277017553,61.7277017553
 02/18  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,53.8408777842,53.8408777842
 02/18  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,48.6540377087,48.6540377087
 02/18  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,46.9526203084,46.9526203084
 02/18  17:00:00,57.2287752063,12.0703614566,0.0,0.00522069252021,34.3821554469,10.7710376103,44.8675983139,44.8675983139
 02/18  18:00:00,63.0184615054,12.0791491691,0.0,0.275452612416,34.3821554469,10.7710376103,58.9849644147,58.9849644147
 02/18  19:00:00,48.3630063146,12.0791491691,0.0,0.539185978075,19.1011974705,8.3774736969,86.8799849142,86.8799849142
 02/18  20:00:00,38.4117364737,12.0791491691,0.0,0.621959038797,11.4607184823,5.9839097835,96.3558943594,96.3558943594
 02/18  21:00:00,38.4802342701,12.0791491691,0.0,0.690456835169,11.4607184823,5.9839097835,103.894181685,103.894181685
 02/18  22:00:00,28.5565535693,12.0791491691,0.0,0.80081903598,3.8202394941,3.5903458701,122.304319749,122.304319749
 02/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  03:00:00,12.1975737373,0.169278009043,0.0,0.0570030461203,1.91011974705,1.79517293505,4.99228929206,4.99228929206
 02/19  04:00:00,12.3755366583,0.263948815035,0.0,0.140295161133,1.91011974705,1.79517293505,8.03583820325,8.03583820325
 02/19  05:00:00,12.4766692511,0.315616774275,0.0,0.189759794705,1.91011974705,1.79517293505,9.59046669643,9.59046669643
 02/19  06:00:00,12.5713146888,0.371565506369,0.0,0.228456500295,1.91011974705,1.79517293505,11.4485499006,11.4485499006
 02/19  07:00:00,11.2790321693,0.417150041834,0.0,0.268256112066,1.91011974705,1.79517293505,12.7971542864,12.7971542864
 02/19  08:00:00,4.35762432938,0.431645795325,0.0,0.220685851952,1.91011974705,1.79517293505,13.3822005802,13.3822005802
 02/19  09:00:00,21.1316334455,12.0791491691,0.0,1.64189891225,3.8202394941,3.5903458701,256.484874688,256.484874688
 02/19  10:00:00,20.4523330751,12.0791491691,0.0,0.962598541844,3.8202394941,3.5903458701,184.703197235,184.703197235
 02/19  11:00:00,35.2105110848,12.0791491691,0.0,0.669712199131,15.2809579764,7.1806917402,145.021898006,145.021898006
 02/19  12:00:00,34.9731340905,12.0791491691,0.0,0.432335204838,15.2809579764,7.1806917402,120.503100224,120.503100224
 02/19  13:00:00,44.9486294021,12.0791491691,0.0,0.373787614798,22.9214369646,9.5742556536,94.5520569214,94.5520569214
 02/19  14:00:00,45.0286642369,12.0791491691,0.0,0.453822449589,22.9214369646,9.5742556536,85.6946409158,85.6946409158
 02/19  15:00:00,45.056581673,12.0791491691,0.0,0.48173988569,22.9214369646,9.5742556536,79.2251168855,79.2251168855
 02/19  16:00:00,45.0798825106,12.0791491691,0.0,0.505040723321,22.9214369646,9.5742556536,76.8328218146,76.8328218146
 02/19  17:00:00,45.1129661418,12.0791491691,0.0,0.53812435449,22.9214369646,9.5742556536,78.1405914032,78.1405914032
 02/19  18:00:00,40.3432731873,12.0791491691,0.0,0.291807634931,15.2809579764,7.1806917402,104.729287743,104.729287743
 02/19  19:00:00,33.1314910332,12.0791491691,0.0,0.358735049101,7.6404789882,4.7871278268,112.448129602,112.448129602
 02/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  03:00:00,11.9748573236,0.00351508500193,0.0,4.95565143011e-05,1.91011974705,1.79517293505,0.0,0.0
 02/20  04:00:00,11.9935991506,0.0105452550058,0.0,0.011761213455,1.91011974705,1.79517293505,0.0,0.0
 02/20  05:00:00,12.0123149534,0.0105452550058,0.0,0.0304770162703,1.91011974705,1.79517293505,0.0,0.0
 02/20  06:00:00,12.0502021923,0.0322046797393,0.0,0.0467048305024,1.91011974705,1.79517293505,0.664957628014,0.664957628014
 02/20  07:00:00,10.6861470086,0.0339623101833,0.0,0.058558683016,1.91011974705,1.79517293505,0.718964441056,0.718964441056
 02/20  08:00:00,3.77405751381,0.0305330195264,0.0,0.0382318121866,1.91011974705,1.79517293505,0.614115468881,0.614115468881
 02/20  09:00:00,20.9315456649,12.0791491691,0.0,1.44181113162,3.8202394941,3.5903458701,187.532679124,187.532679124
 02/20  10:00:00,20.4479363998,12.0791491691,0.0,0.958201866521,3.8202394941,3.5903458701,140.288828614,140.288828614
 02/20  11:00:00,35.2985162203,12.0791491691,0.0,0.757717334641,15.2809579764,7.1806917402,118.850769558,118.850769558
 02/20  12:00:00,35.1788026904,12.0791491691,0.0,0.638003804746,15.2809579764,7.1806917402,108.208426167,108.208426167
 02/20  13:00:00,45.1006937092,12.0791491691,0.0,0.525851921889,22.9214369646,9.5742556536,90.8544244956,90.8544244956
 02/20  14:00:00,45.0631854126,12.0791491691,0.0,0.488343625354,22.9214369646,9.5742556536,86.5731035313,86.5731035313
 02/20  15:00:00,44.8725993396,12.0791491691,0.0,0.297757552308,22.9214369646,9.5742556536,71.1277181918,71.1277181918
 02/20  16:00:00,44.8821739995,12.0791491691,0.0,0.307332212223,22.9214369646,9.5742556536,62.535750635,62.535750635
 02/20  17:00:00,45.0067888115,12.0791491691,0.0,0.431947024171,22.9214369646,9.5742556536,66.2577942944,66.2577942944
 02/20  18:00:00,40.3036071742,12.0791491691,0.0,0.252141621858,15.2809579764,7.1806917402,96.9988264809,96.9988264809
 02/20  19:00:00,33.1180943595,12.0791491691,0.0,0.345338375419,7.6404789882,4.7871278268,110.01275889,110.01275889
 02/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  02:00:00,12.5811868808,0.0052726275029,0.0,0.00623059281497,1.91011974705,2.3935639134,0.0,0.0
 02/21  03:00:00,12.6796753649,0.0396272301251,0.0,0.0703644743432,1.91011974705,2.3935639134,0.891105575495,0.891105575495
 02/21  04:00:00,12.8193791701,0.117445895384,0.0,0.132249614237,1.91011974705,2.3935639134,3.29504795416,3.29504795416
 02/21  05:00:00,12.9586457078,0.205043197412,0.0,0.183918849978,1.91011974705,2.3935639134,6.11382141426,6.11382141426
 02/21  06:00:00,13.0978460135,0.298808309013,0.0,0.229354044038,1.91011974705,2.3935639134,9.06412753777,9.06412753777
 02/21  07:00:00,23.9108157785,12.0791491691,0.0,2.01731628226,1.91011974705,2.3935639134,252.115101213,252.115101213
 02/21  08:00:00,26.0839520453,12.0791491691,0.0,1.5771960612,7.6404789882,4.7871278268,207.380810669,207.380810669
 02/21  09:00:00,40.8770437943,12.0791491691,0.0,1.31922345778,19.1011974705,8.3774736969,189.241927892,189.241927892
 02/21  10:00:00,58.3446264495,12.0791491691,0.0,1.11228422317,34.3821554469,10.7710376103,168.539673579,168.539673579
 02/21  11:00:00,58.1215755595,12.0791491691,0.0,0.889233333217,34.3821554469,10.7710376103,164.840410114,164.840410114
 02/21  12:00:00,57.9193113245,12.0791491691,0.0,0.686969098188,34.3821554469,10.7710376103,156.480122534,156.480122534
 02/21  13:00:00,57.8940688032,12.0791491691,0.0,0.661726576874,34.3821554469,10.7710376103,152.619048698,152.619048698
 02/21  14:00:00,57.7954230776,12.0791491691,0.0,0.563080851305,34.3821554469,10.7710376103,148.646024019,148.646024019
 02/21  15:00:00,57.7395900957,12.0791491691,0.0,0.507247869412,34.3821554469,10.7710376103,145.997190261,145.997190261
 02/21  16:00:00,57.81945742,12.0791491691,0.0,0.587115193663,34.3821554469,10.7710376103,140.822914349,140.822914349
 02/21  17:00:00,58.0599592826,12.0791491691,0.0,0.827617056314,34.3821554469,10.7710376103,142.73720927,142.73720927
 02/21  18:00:00,63.7630267086,12.0791491691,0.0,1.02001781565,34.3821554469,10.7710376103,150.736071053,150.736071053
 02/21  19:00:00,53.9869572048,12.0791491691,0.0,1.1461154175,22.9214369646,9.5742556536,160.170391015,160.170391015
 02/21  20:00:00,54.0819601809,12.0791491691,0.0,1.24111839356,22.9214369646,9.5742556536,169.916831249,169.916831249
 02/21  21:00:00,49.1529949369,12.0791491691,0.0,1.32917460045,19.1011974705,8.3774736969,182.299722511,182.299722511
 02/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/21  23:00:00,12.7396345985,0.126003894615,0.0,0.0439470434325,1.91011974705,2.3935639134,3.77830024272,3.77830024272
 02/21  24:00:00,13.1096389382,0.329446225296,0.0,0.21050905248,1.91011974705,2.3935639134,10.001301797,10.001301797
 02/22  01:00:00,13.3643734843,0.487711438993,0.0,0.306978384869,1.91011974705,2.3935639134,15.0834883623,15.0834883623
 02/22  02:00:00,13.4165057956,0.494386593177,0.0,0.352435541942,1.91011974705,2.3935639134,15.2240673916,15.2240673916
 02/22  03:00:00,13.7411238991,0.777323604768,0.0,0.39411663388,1.91011974705,2.3935639134,22.2005799667,22.2005799667
 02/22  04:00:00,13.9715626666,0.987000344945,0.0,0.414878661209,1.91011974705,2.3935639134,25.5219550257,25.5219550257
 02/22  05:00:00,14.1193247099,1.12440182648,0.0,0.425239222961,1.91011974705,2.3935639134,29.2012312992,29.2012312992
 02/22  06:00:00,14.0560457942,1.0448909474,0.0,0.441471186396,1.91011974705,2.3935639134,26.8566673287,26.8566673287
 02/22  07:00:00,24.2544000565,12.0791491691,0.0,2.36090056025,1.91011974705,2.3935639134,298.140839349,298.140839349
 02/22  08:00:00,26.2900529004,12.0791491691,0.0,1.78329691634,7.6404789882,4.7871278268,239.749462491,239.749462491
 02/22  09:00:00,40.9839227858,12.0791491691,0.0,1.42610244928,19.1011974705,8.3774736969,205.872337182,205.872337182
 02/22  10:00:00,58.1609773851,12.0791491691,0.0,0.928635158854,34.3821554469,10.7710376103,163.183910323,163.183910323
 02/22  11:00:00,57.7794939944,12.0791491691,0.0,0.547151768063,34.3821554469,10.7710376103,140.741063172,140.741063172
 02/22  12:00:00,57.5746018779,12.0791491691,0.0,0.342259651625,34.3821554469,10.7710376103,117.72856523,117.72856523
 02/22  13:00:00,57.5280720734,12.0791491691,0.0,0.295729847126,34.3821554469,10.7710376103,102.546858506,102.546858506
 02/22  14:00:00,57.5814692927,12.0791491691,0.0,0.349127066448,34.3821554469,10.7710376103,90.0435865067,90.0435865067
 02/22  15:00:00,57.6020191279,12.0791491691,0.0,0.369676901606,34.3821554469,10.7710376103,80.8892029998,80.8892029998
 02/22  16:00:00,57.6288478627,12.0791491691,0.0,0.396505636394,34.3821554469,10.7710376103,71.3906268864,71.3906268864
