Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/22  17:00:00,57.6987606151,12.0791491691,0.0,0.46641838879,34.3821554469,10.7710376103,68.1474144792,68.1474144792
 02/22  18:00:00,63.2868841486,12.0791491691,0.0,0.543875255609,34.3821554469,10.7710376103,71.2219611252,71.2219611252
 02/22  19:00:00,53.4562770772,12.0791491691,0.0,0.615435289937,22.9214369646,9.5742556536,77.5863838193,77.5863838193
 02/22  20:00:00,53.5091218161,12.0791491691,0.0,0.668280028768,22.9214369646,9.5742556536,83.5371653792,83.5371653792
 02/22  21:00:00,48.5077781494,12.0791491691,0.0,0.683957812908,19.1011974705,8.3774736969,85.2633083993,85.2633083993
 02/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  07:00:00,23.3442332057,12.0791491691,0.0,1.45073370952,1.91011974705,2.3935639134,168.987501596,168.987501596
 02/23  08:00:00,25.5079389011,12.0791491691,0.0,1.00118291704,7.6404789882,4.7871278268,125.422572023,125.422572023
 02/23  09:00:00,40.2600649289,12.0791491691,0.0,0.702244592407,19.1011974705,8.3774736969,104.111324517,104.111324517
 02/23  10:00:00,57.8097976241,12.0791491691,0.0,0.577455397828,34.3821554469,10.7710376103,79.171119485,79.171119485
 02/23  11:00:00,57.7576496051,12.0791491691,0.0,0.525307378842,34.3821554469,10.7710376103,71.0563756138,71.0563756138
 02/23  12:00:00,57.7613497274,12.0791491691,0.0,0.529007501121,34.3821554469,10.7710376103,67.8458991771,67.8458991771
 02/23  13:00:00,57.7711252391,12.0791491691,0.0,0.538783012828,34.3821554469,10.7710376103,68.5437134883,68.5437134883
 02/23  14:00:00,57.7071987807,12.0791491691,0.0,0.474856554382,34.3821554469,10.7710376103,63.6131706671,63.6131706671
 02/23  15:00:00,57.6896114642,12.0791491691,0.0,0.457269237861,34.3821554469,10.7710376103,58.5642947027,58.5642947027
 02/23  16:00:00,57.683057442,12.0791491691,0.0,0.450715215731,34.3821554469,10.7710376103,55.2853328653,55.2853328653
 02/23  17:00:00,57.7521010249,12.0791491691,0.0,0.519758798561,34.3821554469,10.7710376103,62.1549041947,62.1549041947
 02/23  18:00:00,61.966103618,12.0791491691,0.0,0.600761391716,34.3821554469,10.7710376103,71.0506990286,71.0506990286
 02/23  19:00:00,53.5038802319,12.0791491691,0.0,0.663038444647,22.9214369646,9.5742556536,78.3305290398,78.3305290398
 02/23  20:00:00,53.5911627193,12.0791491691,0.0,0.750320932044,22.9214369646,9.5742556536,90.2229392228,90.2229392228
 02/23  21:00:00,48.6439648008,12.0791491691,0.0,0.820144464267,19.1011974705,8.3774736969,100.270763087,100.270763087
 02/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  02:00:00,12.5849330061,0.0052726275029,0.0,0.00997671814234,1.91011974705,2.3935639134,0.0,0.0
 02/24  03:00:00,12.6995746004,0.0535247558025,0.0,0.0763661841211,1.91011974705,2.3935639134,1.31811553737,1.31811553737
 02/24  04:00:00,12.7710578852,0.086845088235,0.0,0.114529136484,1.91011974705,2.3935639134,2.34398401916,2.34398401916
 02/24  05:00:00,12.8204176947,0.108429950324,0.0,0.142304083952,1.91011974705,2.3935639134,3.02544182794,3.02544182794
 02/24  06:00:00,12.9307338949,0.183438663709,0.0,0.177611570714,1.91011974705,2.3935639134,5.40711174625,5.40711174625
 02/24  07:00:00,23.777721223,12.0791491691,0.0,1.88422172676,1.91011974705,2.3935639134,230.54822357,230.54822357
 02/24  08:00:00,25.9250214226,12.0791491691,0.0,1.41826543853,7.6404789882,4.7871278268,183.076108639,183.076108639
 02/24  09:00:00,40.6072530681,12.0791491691,0.0,1.04943273163,19.1011974705,8.3774736969,159.51518911,159.51518911
 02/24  10:00:00,57.9501350781,12.0791491691,0.0,0.71779285177,34.3821554469,10.7710376103,132.112346361,132.112346361
 02/24  11:00:00,57.8395386932,12.0791491691,0.0,0.607196466927,34.3821554469,10.7710376103,121.056356448,121.056356448
 02/24  12:00:00,57.8239410198,12.0791491691,0.0,0.591598793526,34.3821554469,10.7710376103,107.945987851,107.945987851
 02/24  13:00:00,57.6789934712,12.0791491691,0.0,0.446651244927,34.3821554469,10.7710376103,100.586274827,100.586274827
 02/24  14:00:00,57.4778151508,12.0791491691,0.0,0.245472924513,34.3821554469,10.7710376103,95.2664673284,95.2664673284
 02/24  15:00:00,57.5218982936,12.0791491691,0.0,0.289556067341,34.3821554469,10.7710376103,90.9150387279,90.9150387279
 02/24  16:00:00,57.5506321704,12.0791491691,0.0,0.318289944108,34.3821554469,10.7710376103,87.4245928825,87.4245928825
 02/24  17:00:00,57.7334924138,12.0791491691,0.0,0.501150187546,34.3821554469,10.7710376103,91.5910131839,91.5910131839
 02/24  18:00:00,62.0476640244,12.0791491691,0.0,0.682321798091,34.3821554469,10.7710376103,100.582717818,100.582717818
 02/24  19:00:00,53.6489479282,12.0791491691,0.0,0.808106140954,22.9214369646,9.5742556536,111.652811456,111.652811456
 02/24  20:00:00,53.7907704886,12.0791491691,0.0,0.949928701283,22.9214369646,9.5742556536,129.424349588,129.424349588
 02/24  21:00:00,48.8646934413,12.0791491691,0.0,1.04087310481,19.1011974705,8.3774736969,141.63517997,141.63517997
 02/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/25  01:00:00,12.1003170305,0.071814838239,0.0,0.0572095101139,1.91011974705,1.79517293505,1.88538463465,1.88538463465
 02/25  02:00:00,12.3186225206,0.203805770884,0.0,0.143524067654,1.91011974705,1.79517293505,6.03887156114,6.03887156114
 02/25  03:00:00,12.4555301952,0.294591206864,0.0,0.189646306193,1.91011974705,1.79517293505,8.98975072233,8.98975072233
 02/25  04:00:00,12.539123789,0.331595940728,0.0,0.236235166146,1.91011974705,1.79517293505,10.0695557642,10.0695557642
 02/25  05:00:00,12.6497216937,0.40757524208,0.0,0.270853769551,1.91011974705,1.79517293505,12.5785764714,12.5785764714
 02/25  06:00:00,12.7078910175,0.429060076453,0.0,0.307538258983,1.91011974705,1.79517293505,13.1484054241,13.1484054241
 02/25  07:00:00,23.4755313956,12.0791491691,0.0,2.18042287776,1.91011974705,1.79517293505,280.503594408,280.503594408
 02/25  08:00:00,21.1190047362,12.0791491691,0.0,1.62927020287,3.8202394941,3.5903458701,221.7305558,221.7305558
 02/25  09:00:00,30.8074525952,12.0791491691,0.0,1.28367516033,11.4607184823,5.9839097835,191.429450979,191.429450979
 02/25  10:00:00,45.4375147482,12.0791491691,0.0,0.862672960928,22.9214369646,9.5742556536,158.577097824,158.577097824
 02/25  11:00:00,57.7912847388,12.0791491691,0.0,0.558942512495,34.3821554469,10.7710376103,130.737835349,130.737835349
 02/25  12:00:00,57.5100964122,12.0791491691,0.0,0.27775418592,34.3821554469,10.7710376103,110.493274453,110.493274453
 02/25  13:00:00,57.4450458225,12.0791491691,0.0,0.212703596238,34.3821554469,10.7710376103,101.841644322,101.841644322
 02/25  14:00:00,57.4640865731,12.0791491691,0.0,0.231744346762,34.3821554469,10.7710376103,97.270345328,97.270345328
 02/25  15:00:00,57.3672689465,12.0791491691,0.0,0.134926720201,34.3821554469,10.7710376103,92.209025455,92.209025455
 02/25  16:00:00,57.4442385448,12.0791491691,0.0,0.211896318499,34.3821554469,10.7710376103,91.1264313979,91.1264313979
 02/25  17:00:00,57.7124045774,12.0791491691,0.0,0.480062351134,34.3821554469,10.7710376103,94.9567659253,94.9567659253
 02/25  18:00:00,62.0411432067,12.0791491691,0.0,0.675800980408,34.3821554469,10.7710376103,103.265521887,103.265521887
 02/25  19:00:00,48.6702003416,12.0791491691,0.0,0.846380005098,19.1011974705,8.3774736969,124.705697973,124.705697973
 02/25  20:00:00,38.7440011587,12.0791491691,0.0,0.954223723856,11.4607184823,5.9839097835,137.533259517,137.533259517
 02/25  21:00:00,38.8290215684,12.0791491691,0.0,1.03924413346,11.4607184823,5.9839097835,147.152665909,147.152665909
 02/25  22:00:00,28.8881910446,12.0791491691,0.0,1.13245651133,3.8202394941,3.5903458701,162.38541629,162.38541629
 02/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  01:00:00,12.1957120906,0.166472097883,0.0,0.0579473105959,1.91011974705,1.79517293505,4.94547131373,4.94547131373
 02/26  02:00:00,12.4037294773,0.264693467365,0.0,0.16774332784,1.91011974705,1.79517293505,8.0275085879,8.0275085879
 02/26  03:00:00,12.6428950474,0.423035725388,0.0,0.248566639864,1.91011974705,1.79517293505,12.9895695674,12.9895695674
 02/26  04:00:00,12.6901425044,0.425678064338,0.0,0.293171757981,1.91011974705,1.79517293505,13.1405005814,13.1405005814
 02/26  05:00:00,12.8025006885,0.521430313711,0.0,0.309777692645,1.91011974705,1.79517293505,16.1107212938,16.1107212938
 02/26  06:00:00,12.7782911701,0.475368645512,0.0,0.331629842454,1.91011974705,1.79517293505,14.736580778,14.736580778
 02/26  07:00:00,10.5170351854,0.935053349718,0.0,0.366022486904,1.91011974705,1.79517293505,24.9071107449,24.9071107449
 02/26  08:00:00,4.88686690734,0.856521926954,0.0,0.325052298288,1.91011974705,1.79517293505,22.5268415252,22.5268415252
 02/26  09:00:00,21.2524258803,12.0791491691,0.0,1.76269134704,3.8202394941,3.5903458701,274.676830555,274.676830555
 02/26  10:00:00,20.4170799174,12.0791491691,0.0,0.927345384074,3.8202394941,3.5903458701,206.611218639,206.611218639
 02/26  11:00:00,35.09465986,12.0791491691,0.0,0.553860974287,15.2809579764,7.1806917402,169.606139008,169.606139008
 02/26  12:00:00,34.8821131634,12.0791491691,0.0,0.34131427773,15.2809579764,7.1806917402,147.768769081,147.768769081
 02/26  13:00:00,44.8752709461,12.0791491691,0.0,0.300429158799,22.9214369646,9.5742556536,126.527839729,126.527839729
 02/26  14:00:00,44.9721883834,12.0791491691,0.0,0.397346596083,22.9214369646,9.5742556536,119.227507243,119.227507243
 02/26  15:00:00,44.9271446989,12.0791491691,0.0,0.352302911652,22.9214369646,9.5742556536,111.454508465,111.454508465
 02/26  16:00:00,45.01723185,12.0791491691,0.0,0.442390062683,22.9214369646,9.5742556536,109.353602608,109.353602608
 02/26  17:00:00,45.1712203381,12.0791491691,0.0,0.596378550799,22.9214369646,9.5742556536,109.793866012,109.793866012
 02/26  18:00:00,38.9602889262,12.0791491691,0.0,0.286490040504,15.2809579764,7.1806917402,142.550927324,142.550927324
 02/26  19:00:00,33.1762352922,12.0791491691,0.0,0.403479308078,7.6404789882,4.7871278268,156.686626653,156.686626653
 02/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  24:00:00,11.9767047862,0.00351508500193,0.0,0.00189701909753,1.91011974705,1.79517293505,0.0,0.0
 02/27  01:00:00,12.749881711,0.129953737508,0.0,0.0502443130297,1.91011974705,2.3935639134,3.81097551523,3.81097551523
 02/27  02:00:00,12.8953820368,0.219111413985,0.0,0.106586962394,1.91011974705,2.3935639134,6.5975539729,6.5975539729
 02/27  03:00:00,12.9784607258,0.258760235019,0.0,0.150016830346,1.91011974705,2.3935639134,7.85362395426,7.85362395426
 02/27  04:00:00,13.0562791754,0.307029990809,0.0,0.179565524103,1.91011974705,2.3935639134,9.36892699262,9.36892699262
 02/27  05:00:00,13.0678353973,0.305865469946,0.0,0.192286266943,1.91011974705,2.3935639134,9.34919067429,9.34919067429
 02/27  06:00:00,13.1125399612,0.33989830716,0.0,0.202957993615,1.91011974705,2.3935639134,10.4104959666,10.4104959666
 02/27  07:00:00,23.8197068316,12.0791491691,0.0,1.92620733537,1.91011974705,2.3935639134,252.144659562,252.144659562
 02/27  08:00:00,26.0107308772,12.0791491691,0.0,1.50397489311,7.6404789882,4.7871278268,201.700163306,201.700163306
 02/27  09:00:00,40.8388238183,12.0791491691,0.0,1.28100348181,19.1011974705,8.3774736969,176.74452144,176.74452144
 02/27  10:00:00,58.2824236014,12.0791491691,0.0,1.05008137511,34.3821554469,10.7710376103,146.073195599,146.073195599
 02/27  11:00:00,58.1237403314,12.0791491691,0.0,0.891398105137,34.3821554469,10.7710376103,131.183333999,131.183333999
 02/27  12:00:00,58.0225191402,12.0791491691,0.0,0.790176913954,34.3821554469,10.7710376103,115.997303071,115.997303071
 02/27  13:00:00,57.9758564943,12.0791491691,0.0,0.743514268026,34.3821554469,10.7710376103,109.635476953,109.635476953
 02/27  14:00:00,57.9329667439,12.0791491691,0.0,0.700624517573,34.3821554469,10.7710376103,105.220181415,105.220181415
 02/27  15:00:00,57.8420425255,12.0791491691,0.0,0.609700299157,34.3821554469,10.7710376103,99.1156884252,99.1156884252
 02/27  16:00:00,57.880130624,12.0791491691,0.0,0.647788397737,34.3821554469,10.7710376103,95.2682927853,95.2682927853
 02/27  17:00:00,57.9518665384,12.0791491691,0.0,0.719524312139,34.3821554469,10.7710376103,95.9275237411,95.9275237411
 02/27  18:00:00,62.1572568794,12.0791491691,0.0,0.791914653125,34.3821554469,10.7710376103,100.886785699,100.886785699
 02/27  19:00:00,53.6997083702,12.0791491691,0.0,0.858866582888,22.9214369646,9.5742556536,108.583044795,108.583044795
 02/27  20:00:00,53.7617419237,12.0791491691,0.0,0.920900136422,22.9214369646,9.5742556536,116.933833455,116.933833455
 02/27  21:00:00,48.7905537356,12.0791491691,0.0,0.966733399072,19.1011974705,8.3774736969,122.956522035,122.956522035
 02/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  01:00:00,12.6441922681,0.0381479412898,0.0,0.036360666334,1.91011974705,2.3935639134,0.843900072603,0.843900072603
 02/28  02:00:00,12.7677833766,0.0920340502586,0.0,0.106065665883,1.91011974705,2.3935639134,2.51069112187,2.51069112187
 02/28  03:00:00,12.9234785758,0.187932902354,0.0,0.165862012948,1.91011974705,2.3935639134,5.55796490493,5.55796490493
 02/28  04:00:00,13.0557986155,0.282051124826,0.0,0.204063830247,1.91011974705,2.3935639134,8.57442554161,8.57442554161
 02/28  05:00:00,13.1191066753,0.300478879753,0.0,0.248944135083,1.91011974705,2.3935639134,9.09423257027,9.09423257027
 02/28  06:00:00,13.292011039,0.42630669479,0.0,0.296020683785,1.91011974705,2.3935639134,13.1439283423,13.1439283423
 02/28  07:00:00,22.6751817798,12.0791491691,0.0,2.15934895031,1.91011974705,2.3935639134,268.873018684,268.873018684
 02/28  08:00:00,26.1259693883,12.0791491691,0.0,1.61921340423,7.6404789882,4.7871278268,212.844936309,212.844936309
 02/28  09:00:00,40.6625377455,12.0791491691,0.0,1.10471740898,19.1011974705,8.3774736969,176.743652966,176.743652966
 02/28  10:00:00,57.8348306767,12.0791491691,0.0,0.60248845041,34.3821554469,10.7710376103,137.357270748,137.357270748
 02/28  11:00:00,57.5581996042,12.0791491691,0.0,0.325857377944,34.3821554469,10.7710376103,117.87382351,117.87382351
 02/28  12:00:00,57.4335802065,12.0791491691,0.0,0.201237980208,34.3821554469,10.7710376103,100.704525867,100.704525867
 02/28  13:00:00,57.2629276273,12.0756340841,0.0,0.0341004860497,34.3821554469,10.7710376103,85.9053971346,85.9053971346
 02/28  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,76.0000658944,76.0000658944
 02/28  15:00:00,57.2271651821,12.0721189991,0.0,0.00185312581115,34.3821554469,10.7710376103,71.4228741268,71.4228741268
 02/28  16:00:00,57.2949416356,12.0791491691,0.0,0.0625994093527,34.3821554469,10.7710376103,64.3763340655,64.3763340655
 02/28  17:00:00,57.5317013767,12.0791491691,0.0,0.29935915038,34.3821554469,10.7710376103,69.2882149299,69.2882149299
 02/28  18:00:00,61.8678272921,12.0791491691,0.0,0.502485065762,34.3821554469,10.7710376103,80.4603765576,80.4603765576
 02/28  19:00:00,53.4663614045,12.0791491691,0.0,0.625519617197,22.9214369646,9.5742556536,91.6844115602,91.6844115602
 02/28  20:00:00,53.6173303489,12.0791491691,0.0,0.776488561609,22.9214369646,9.5742556536,112.729030412,112.729030412
 02/28  21:00:00,48.7245553604,12.0791491691,0.0,0.900735023889,19.1011974705,8.3774736969,129.292681885,129.292681885
 02/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  07:00:00,21.9382157573,12.0791491691,0.0,1.42238292772,1.91011974705,2.3935639134,174.771319952,174.771319952
 03/01  08:00:00,25.5305881347,12.0791491691,0.0,1.02383215063,7.6404789882,4.7871278268,131.767048737,131.767048737
 03/01  09:00:00,40.4196270598,12.0791491691,0.0,0.861806723342,19.1011974705,8.3774736969,113.397030901,113.397030901
 03/01  10:00:00,57.915916503,12.0791491691,0.0,0.683574276686,34.3821554469,10.7710376103,91.0430299298,91.0430299298
 03/01  11:00:00,57.815003247,12.0791491691,0.0,0.582661020712,34.3821554469,10.7710376103,83.9923294321,83.9923294321
 03/01  12:00:00,57.7438243854,12.0791491691,0.0,0.511482159071,34.3821554469,10.7710376103,74.3642584682,74.3642584682
 03/01  13:00:00,57.7077104159,12.0791491691,0.0,0.475368189638,34.3821554469,10.7710376103,70.3687937041,70.3687937041
 03/01  14:00:00,57.6896854582,12.0791491691,0.0,0.457343231899,34.3821554469,10.7710376103,67.9770258242,67.9770258242
 03/01  15:00:00,57.6984815388,12.0791491691,0.0,0.466139312491,34.3821554469,10.7710376103,66.7320364768,66.7320364768
 03/01  16:00:00,57.7112743714,12.0791491691,0.0,0.478932145107,34.3821554469,10.7710376103,63.997531555,63.997531555
 03/01  17:00:00,57.7733240781,12.0791491691,0.0,0.540981851848,34.3821554469,10.7710376103,69.7508627413,69.7508627413
 03/01  18:00:00,62.0062169259,12.0791491691,0.0,0.64087469961,34.3821554469,10.7710376103,81.1556526993,81.1556526993
 03/01  19:00:00,53.5759971495,12.0791491691,0.0,0.735155362221,22.9214369646,9.5742556536,92.0383753453,92.0383753453
 03/01  20:00:00,53.6647933038,12.0791491691,0.0,0.823951516499,22.9214369646,9.5742556536,103.307505844,103.307505844
 03/01  21:00:00,48.7049819096,12.0791491691,0.0,0.881161573093,19.1011974705,8.3774736969,110.52045574,110.52045574
 03/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  01:00:00,12.5763491167,0.00351508500193,0.0,0.00315037128279,1.91011974705,2.3935639134,0.0,0.0
 03/02  02:00:00,12.6914475809,0.0550018365102,0.0,0.0667620838964,1.91011974705,2.3935639134,1.36027740493,1.36027740493
 03/02  03:00:00,12.8015479693,0.103149219615,0.0,0.128715089208,1.91011974705,2.3935639134,2.83722121981,2.83722121981
 03/02  04:00:00,12.9619470918,0.215191389889,0.0,0.177072041459,1.91011974705,2.3935639134,6.42894476247,6.42894476247
 03/02  05:00:00,13.0557614591,0.268924153048,0.0,0.217153645578,1.91011974705,2.3935639134,8.10402984383,8.10402984383
 03/02  06:00:00,13.1415475064,0.32112308367,0.0,0.250740762298,1.91011974705,2.3935639134,9.7753426643,9.7753426643
 03/02  07:00:00,22.5766935375,12.0791491691,0.0,2.06086070796,1.91011974705,2.3935639134,254.421226597,254.421226597
 03/02  08:00:00,26.1271550623,12.0791491691,0.0,1.62039907824,7.6404789882,4.7871278268,207.066279606,207.066279606
 03/02  09:00:00,40.9788796906,12.0791491691,0.0,1.42105935409,19.1011974705,8.3774736969,187.981789061,187.981789061
 03/02  10:00:00,58.4986724109,12.0791491691,0.0,1.26633018456,34.3821554469,10.7710376103,165.806086528,165.806086528
 03/02  11:00:00,58.350462904,12.0791491691,0.0,1.11812067771,34.3821554469,10.7710376103,158.191657018,158.191657018
 03/02  12:00:00,58.2518606109,12.0791491691,0.0,1.01951838459,34.3821554469,10.7710376103,148.342098744,148.342098744
 03/02  13:00:00,58.1990823685,12.0791491691,0.0,0.96674014217,34.3821554469,10.7710376103,143.9850977,143.9850977
 03/02  14:00:00,58.1804986497,12.0791491691,0.0,0.948156423397,34.3821554469,10.7710376103,140.463686092,140.463686092
 03/02  15:00:00,58.1956263937,12.0791491691,0.0,0.963284167391,34.3821554469,10.7710376103,137.889887286,137.889887286
 03/02  16:00:00,58.243256154,12.0791491691,0.0,1.01091392774,34.3821554469,10.7710376103,133.972121732,133.972121732
 03/02  17:00:00,58.2893517646,12.0791491691,0.0,1.05700953826,34.3821554469,10.7710376103,136.166243053,136.166243053
 03/02  18:00:00,62.4924547416,12.0791491691,0.0,1.12711251528,34.3821554469,10.7710376103,142.177474605,142.177474605
 03/02  19:00:00,54.029440433,12.0791491691,0.0,1.18859864572,22.9214369646,9.5742556536,148.585673882,148.585673882
 03/02  20:00:00,54.0854752369,12.0791491691,0.0,1.24463344964,22.9214369646,9.5742556536,156.186340605,156.186340605
 03/02  21:00:00,49.0904503089,12.0791491691,0.0,1.26662997243,19.1011974705,8.3774736969,159.769282306,159.769282306
 03/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/02  23:00:00,12.6051605455,0.0275100446369,0.0,0.00796684043,1.91011974705,2.3935639134,0.734930064141,0.734930064141
 03/02  24:00:00,12.8037391264,0.113163432402,0.0,0.120892033595,1.91011974705,2.3935639134,3.15989066716,3.15989066716
 03/03  01:00:00,13.0486926346,0.274381740367,0.0,0.204627233752,1.91011974705,2.3935639134,8.27963018129,8.27963018129
 03/03  02:00:00,13.1076153034,0.282477346543,0.0,0.255454296416,1.91011974705,2.3935639134,8.54104686004,8.54104686004
 03/03  03:00:00,13.2773819487,0.415510131716,0.0,0.292188156583,1.91011974705,2.3935639134,12.7495443149,12.7495443149
 03/03  04:00:00,13.2631896058,0.371039533175,0.0,0.32246641217,1.91011974705,2.3935639134,11.3534548279,11.3534548279
 03/03  05:00:00,13.4107031278,0.499820874615,0.0,0.341198592733,1.91011974705,2.3935639134,15.437140149,15.437140149
 03/03  06:00:00,13.3294767409,0.406668595951,0.0,0.353124484479,1.91011974705,2.3935639134,12.4942773387,12.4942773387
 03/03  07:00:00,22.706423101,12.0791491691,0.0,2.1905902715,1.91011974705,2.3935639134,270.105709992,270.105709992
 03/03  08:00:00,26.1477076175,12.0791491691,0.0,1.64095163345,7.6404789882,4.7871278268,211.69808264,211.69808264
 03/03  09:00:00,40.9219705677,12.0791491691,0.0,1.36415023124,19.1011974705,8.3774736969,184.390054817,184.390054817
 03/03  10:00:00,58.4087343258,12.0791491691,0.0,1.17639209953,34.3821554469,10.7710376103,154.891058543,154.891058543
 03/03  11:00:00,58.2208830815,12.0791491691,0.0,0.988540855217,34.3821554469,10.7710376103,139.517391436,139.517391436
 03/03  12:00:00,58.0624814725,12.0791491691,0.0,0.83013924618,34.3821554469,10.7710376103,121.42139594,121.42139594
 03/03  13:00:00,58.025096704,12.0791491691,0.0,0.792754477694,34.3821554469,10.7710376103,110.134841977,110.134841977
 03/03  14:00:00,57.9589170106,12.0791491691,0.0,0.726574784332,34.3821554469,10.7710376103,102.721429998,102.721429998
 03/03  15:00:00,57.9256691714,12.0791491691,0.0,0.693326945133,34.3821554469,10.7710376103,99.1803821065,99.1803821065
 03/03  16:00:00,57.957509844,12.0791491691,0.0,0.725167617717,34.3821554469,10.7710376103,94.8466882811,94.8466882811
 03/03  17:00:00,57.986168024,12.0791491691,0.0,0.753825797672,34.3821554469,10.7710376103,95.0839185009,95.0839185009
 03/03  18:00:00,60.7991363216,12.0791491691,0.0,0.811460762009,34.3821554469,10.7710376103,98.7677181712,98.7677181712
 03/03  19:00:00,53.7017123827,12.0791491691,0.0,0.860870595448,22.9214369646,9.5742556536,102.468086871,102.468086871
 03/03  20:00:00,53.7467176377,12.0791491691,0.0,0.905875850409,22.9214369646,9.5742556536,108.255883989,108.255883989
 03/03  21:00:00,48.7456478274,12.0791491691,0.0,0.9218274909,19.1011974705,8.3774736969,110.742950896,110.742950896
 03/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/04  01:00:00,11.9730502246,0.00175754250097,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  02:00:00,12.0076503501,0.0105452550058,0.0,0.0258124130372,1.91011974705,1.79517293505,0.0,0.0
 03/04  03:00:00,12.070293339,0.0347240660766,0.0,0.0642765907842,1.91011974705,1.79517293505,0.741327368339,0.741327368339
 03/04  04:00:00,12.1068238786,0.0490197798963,0.0,0.086511416592,1.91011974705,1.79517293505,1.18321231177,1.18321231177
 03/04  05:00:00,12.1419612452,0.0682967218211,0.0,0.102371841288,1.91011974705,1.79517293505,1.78112738563,1.78112738563
 03/04  06:00:00,12.1555545156,0.0701769207487,0.0,0.114084912734,1.91011974705,1.79517293505,1.84163601958,1.84163601958
 03/04  07:00:00,21.5954377221,12.0791491691,0.0,1.67799587091,1.91011974705,1.79517293505,196.371764432,196.371764432
 03/04  08:00:00,20.7020573298,12.0791491691,0.0,1.21232279653,3.8202394941,3.5903458701,148.615557203,148.615557203
 03/04  09:00:00,30.5303171298,12.0791491691,0.0,1.00653969491,11.4607184823,5.9839097835,130.284753498,130.284753498
 03/04  10:00:00,45.4287780847,12.0791491691,0.0,0.853936297432,22.9214369646,9.5742556536,106.901833282,106.901833282
 03/04  11:00:00,57.9070774064,12.0791491691,0.0,0.674735180093,34.3821554469,10.7710376103,90.0460806496,90.0460806496
 03/04  12:00:00,57.7646463191,12.0791491691,0.0,0.532304092771,34.3821554469,10.7710376103,77.2480232363,77.2480232363
 03/04  13:00:00,57.7055519885,12.0791491691,0.0,0.473209762212,34.3821554469,10.7710376103,71.4282192315,71.4282192315
 03/04  14:00:00,57.6698180861,12.0791491691,0.0,0.437475859798,34.3821554469,10.7710376103,65.6825957118,65.6825957118
 03/04  15:00:00,57.6626009517,12.0791491691,0.0,0.430258725435,34.3821554469,10.7710376103,60.899291728,60.899291728
 03/04  16:00:00,57.6693420138,12.0791491691,0.0,0.436999787525,34.3821554469,10.7710376103,57.0681797519,57.0681797519
 03/04  17:00:00,57.6994583305,12.0791491691,0.0,0.467116104192,34.3821554469,10.7710376103,56.4880397185,56.4880397185
 03/04  18:00:00,60.5301674025,12.0791491691,0.0,0.542491842853,34.3821554469,10.7710376103,63.9345441722,63.9345441722
 03/04  19:00:00,48.4875763664,12.0791491691,0.0,0.663756029876,19.1011974705,8.3774736969,82.8110740923,82.8110740923
 03/04  20:00:00,38.494970898,12.0791491691,0.0,0.705193463065,11.4607184823,5.9839097835,87.4751673645,87.4751673645
 03/04  21:00:00,38.4936572036,12.0791491691,0.0,0.7038797687,11.4607184823,5.9839097835,85.1218038151,85.1218038151
 03/04  22:00:00,28.4710309814,12.0791491691,0.0,0.715296448075,3.8202394941,3.5903458701,88.9027716902,88.9027716902
 03/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  09:00:00,20.6698640097,12.0791491691,0.0,1.18012947637,3.8202394941,3.5903458701,141.1545595,141.1545595
 03/05  10:00:00,20.2105224067,12.0791491691,0.0,0.720787873358,3.8202394941,3.5903458701,100.803242588,100.803242588
 03/05  11:00:00,34.8542219669,12.0791491691,0.0,0.313423081247,15.2809579764,7.1806917402,70.0980075009,70.0980075009
 03/05  12:00:00,34.5468391523,12.0721189991,0.0,0.0130704366553,15.2809579764,7.1806917402,44.9823238208,44.9823238208
 03/05  13:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,16.6925625224,16.6925625224
 03/05  14:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,4.76628337362,4.76628337362
 03/05  15:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,2.37085458216,2.37085458216
 03/05  16:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,1.35400541919,1.35400541919
 03/05  17:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,1.23711840485,1.23711840485
 03/05  18:00:00,37.285586964,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,15.384024434,15.384024434
 03/05  19:00:00,32.8062385207,12.0791491691,0.0,0.0334825365936,7.6404789882,4.7871278268,31.4941657509,31.4941657509
 03/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  07:00:00,20.5384157262,12.0791491691,0.0,1.40024956332,1.91011974705,2.3935639134,170.227656153,170.227656153
 03/06  08:00:00,25.5207850831,12.0791491691,0.0,1.014029099,7.6404789882,4.7871278268,130.425287792,130.425287792
 03/06  09:00:00,40.3611652936,12.0791491691,0.0,0.803344957078,19.1011974705,8.3774736969,111.758433937,111.758433937
 03/06  10:00:00,57.7699921617,12.0791491691,0.0,0.537649935426,34.3821554469,10.7710376103,87.7442544959,87.7442544959
 03/06  11:00:00,57.620252065,12.0791491691,0.0,0.387909838716,34.3821554469,10.7710376103,78.3536495584,78.3536495584
 03/06  12:00:00,57.4408911519,12.0791491691,0.0,0.208548925604,34.3821554469,10.7710376103,64.8933810068,64.8933810068
 03/06  13:00:00,57.4278237463,12.0791491691,0.0,0.195481520032,34.3821554469,10.7710376103,58.5003230025,58.5003230025
 03/06  14:00:00,57.4448720413,12.0791491691,0.0,0.212529814963,34.3821554469,10.7710376103,56.5022971249,56.5022971249
 03/06  15:00:00,57.4821035608,12.0791491691,0.0,0.249761334553,34.3821554469,10.7710376103,58.316512139,58.316512139
 03/06  16:00:00,57.5389461334,12.0791491691,0.0,0.306603907094,34.3821554469,10.7710376103,58.1597870192,58.1597870192
 03/06  17:00:00,57.670292216,12.0791491691,0.0,0.437949989696,34.3821554469,10.7710376103,65.4712007601,65.4712007601
 03/06  18:00:00,60.5490712939,12.0791491691,0.0,0.561395734304,34.3821554469,10.7710376103,77.3456375284,77.3456375284
 03/06  19:00:00,53.4958325483,12.0791491691,0.0,0.654990760964,22.9214369646,9.5742556536,88.6145450095,88.6145450095
 03/06  20:00:00,53.5950780684,12.0791491691,0.0,0.754236281151,22.9214369646,9.5742556536,101.533167345,101.533167345
 03/06  21:00:00,48.6497263263,12.0791491691,0.0,0.825905989829,19.1011974705,8.3774736969,110.783222006,110.783222006
 03/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  02:00:00,12.5752960826,0.00351508500193,0.0,0.00209733714338,1.91011974705,2.3935639134,0.0,0.0
 03/07  03:00:00,12.6481688585,0.0357367707484,0.0,0.0427484272585,1.91011974705,2.3935639134,0.770531424321,0.770531424321
 03/07  04:00:00,12.6866618576,0.039437815071,0.0,0.0775403820821,1.91011974705,2.3935639134,0.884161116181,0.884161116181
 03/07  05:00:00,12.7697361618,0.0934377556442,0.0,0.10661474571,1.91011974705,2.3935639134,2.55116898172,2.55116898172
 03/07  06:00:00,12.7934792846,0.0930254378775,0.0,0.130770186302,1.91011974705,2.3935639134,2.5439160138,2.5439160138
 03/07  07:00:00,20.9151744794,12.0791491691,0.0,1.77700831653,1.91011974705,2.3935639134,222.052948911,222.052948911
 03/07  08:00:00,25.7867708165,12.0791491691,0.0,1.28001483246,7.6404789882,4.7871278268,167.214298863,167.214298863
 03/07  09:00:00,40.4831957687,12.0791491691,0.0,0.92537543221,19.1011974705,8.3774736969,136.234091739,136.234091739
 03/07  10:00:00,57.7936567864,12.0791491691,0.0,0.561314560088,34.3821554469,10.7710376103,100.779260238,100.779260238
 03/07  11:00:00,57.6886213736,12.0791491691,0.0,0.456279147305,34.3821554469,10.7710376103,88.1240032439,88.1240032439
 03/07  12:00:00,57.516271893,12.0791491691,0.0,0.283929666706,34.3821554469,10.7710376103,76.008202081,76.008202081
 03/07  13:00:00,57.3047038932,12.0791491691,0.0,0.0723616669024,34.3821554469,10.7710376103,69.3984994635,69.3984994635
 03/07  14:00:00,57.2672780676,12.0791491691,0.0,0.0349358412817,34.3821554469,10.7710376103,66.609070155,66.609070155
 03/07  15:00:00,57.3814216755,12.0791491691,0.0,0.149079449193,34.3821554469,10.7710376103,66.7715973911,66.7715973911
 03/07  16:00:00,57.5409584654,12.0791491691,0.0,0.308616239068,34.3821554469,10.7710376103,65.5938578504,65.5938578504
 03/07  17:00:00,57.6840954158,12.0791491691,0.0,0.451753189481,34.3821554469,10.7710376103,72.2526568478,72.2526568478
 03/07  18:00:00,60.5699928489,12.0791491691,0.0,0.582317289309,34.3821554469,10.7710376103,84.1376579903,84.1376579903
 03/07  19:00:00,53.5312469791,12.0791491691,0.0,0.690405191793,22.9214369646,9.5742556536,95.7048101742,95.7048101742
 03/07  20:00:00,53.6292015938,12.0791491691,0.0,0.78835980649,22.9214369646,9.5742556536,107.239586226,107.239586226
 03/07  21:00:00,48.6741863039,12.0791491691,0.0,0.85036596737,19.1011974705,8.3774736969,114.624259793,114.624259793
 03/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  02:00:00,12.6056575175,0.0190630275316,0.0,0.0169108295684,1.91011974705,2.3935639134,0.371243404096,0.371243404096
 03/08  03:00:00,12.7110078511,0.0544490510143,0.0,0.0868751396831,1.91011974705,2.3935639134,1.34184924487,1.34184924487
 03/08  04:00:00,12.8448959104,0.133862862458,0.0,0.141349387464,1.91011974705,2.3935639134,3.85165462212,3.85165462212
 03/08  05:00:00,12.9877769554,0.239711431242,0.0,0.178381863744,1.91011974705,2.3935639134,7.18866208859,7.18866208859
 03/08  06:00:00,13.0113265091,0.236467361045,0.0,0.205175487631,1.91011974705,2.3935639134,7.11984518238,7.11984518238
 03/08  07:00:00,21.064601801,12.0791491691,0.0,1.92643563813,1.91011974705,2.3935639134,241.440508629,241.440508629
 03/08  08:00:00,25.9656016914,12.0791491691,0.0,1.45884570728,7.6404789882,4.7871278268,188.719191457,188.719191457
 03/08  09:00:00,40.6954823748,12.0791491691,0.0,1.13766203829,19.1011974705,8.3774736969,161.197986548,161.197986548
 03/08  10:00:00,58.0481552838,12.0791491691,0.0,0.815813057538,34.3821554469,10.7710376103,129.612875431,129.612875431
 03/08  11:00:00,57.8180752661,12.0791491691,0.0,0.585733039764,34.3821554469,10.7710376103,116.530191785,116.530191785
 03/08  12:00:00,57.6382212279,12.0791491691,0.0,0.40587900157,34.3821554469,10.7710376103,103.638797122,103.638797122
 03/08  13:00:00,57.5949150025,12.0791491691,0.0,0.362572776202,34.3821554469,10.7710376103,97.4701450206,97.4701450206
 03/08  14:00:00,57.5545339974,12.0791491691,0.0,0.322191771091,34.3821554469,10.7710376103,92.856038228,92.856038228
 03/08  15:00:00,57.5145630734,12.0791491691,0.0,0.282220847145,34.3821554469,10.7710376103,89.8161971471,89.8161971471
 03/08  16:00:00,57.6228799715,12.0791491691,0.0,0.39053774518,34.3821554469,10.7710376103,86.6967864873,86.6967864873
 03/08  17:00:00,57.8095004514,12.0791491691,0.0,0.577158225134,34.3821554469,10.7710376103,93.0239458968,93.0239458968
 03/08  18:00:00,60.7179614233,12.0791491691,0.0,0.730285863662,34.3821554469,10.7710376103,104.452856674,104.452856674
 03/08  19:00:00,53.689693079,12.0791491691,0.0,0.848851291732,22.9214369646,9.5742556536,115.497822428,115.497822428
 03/08  20:00:00,53.8073486203,12.0791491691,0.0,0.966506832964,22.9214369646,9.5742556536,129.515645659,129.515645659
 03/08  21:00:00,48.876083182,12.0791491691,0.0,1.05226284548,19.1011974705,8.3774736969,140.935183689,140.935183689
 03/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  24:00:00,12.6372439772,0.0401762450889,0.0,0.0273840716217,1.91011974705,2.3935639134,1.03753617403,1.03753617403
 03/09  01:00:00,12.9385813913,0.225409361648,0.0,0.143488369161,1.91011974705,2.3935639134,6.71915713675,6.71915713675
 03/09  02:00:00,13.0747906297,0.289298780068,0.0,0.215808189229,1.91011974705,2.3935639134,8.79696502733,8.79696502733
 03/09  03:00:00,13.2458389806,0.413836928995,0.0,0.262318391157,1.91011974705,2.3935639134,12.6852040335,12.6852040335
 03/09  04:00:00,13.2567845343,0.387995259473,0.0,0.299105614364,1.91011974705,2.3935639134,11.9208281749,11.9208281749
 03/09  05:00:00,13.407409299,0.513329045592,0.0,0.324396592946,1.91011974705,2.3935639134,15.8462927864,15.8462927864
 03/09  06:00:00,13.3529719981,0.442570177728,0.0,0.340718159939,1.91011974705,2.3935639134,13.6657300892,13.6657300892
 03/09  07:00:00,21.3302821831,12.0791491691,0.0,2.19211602026,1.91011974705,2.3935639134,281.33326812,281.33326812
 03/09  08:00:00,26.1334431047,12.0791491691,0.0,1.62668712063,7.6404789882,4.7871278268,219.91949699,219.91949699
 03/09  09:00:00,40.8440613717,12.0791491691,0.0,1.28624103517,19.1011974705,8.3774736969,185.818809166,185.818809166
 03/09  10:00:00,58.3112710248,12.0791491691,0.0,1.07892879855,34.3821554469,10.7710376103,149.50737279,149.50737279
 03/09  11:00:00,58.156235006,12.0791491691,0.0,0.92389277971,34.3821554469,10.7710376103,131.459629964,131.459629964
 03/09  12:00:00,57.9766315568,12.0791491691,0.0,0.744289330514,34.3821554469,10.7710376103,112.441970187,112.441970187
 03/09  13:00:00,57.8446919905,12.0791491691,0.0,0.612349764173,34.3821554469,10.7710376103,99.5473483034,99.5473483034
 03/09  14:00:00,57.8003596433,12.0791491691,0.0,0.568017417007,34.3821554469,10.7710376103,92.7445092589,92.7445092589
 03/09  15:00:00,57.843119144,12.0791491691,0.0,0.610776917676,34.3821554469,10.7710376103,90.5532980521,90.5532980521
 03/09  16:00:00,57.8771462257,12.0791491691,0.0,0.644803999417,34.3821554469,10.7710376103,86.7197225535,86.7197225535
 03/09  17:00:00,57.9488775393,12.0791491691,0.0,0.716535313055,34.3821554469,10.7710376103,91.8413167957,91.8413167957
 03/09  18:00:00,60.8069698494,12.0791491691,0.0,0.819294289794,34.3821554469,10.7710376103,102.745610756,102.745610756
 03/09  19:00:00,53.7490309385,12.0791491691,0.0,0.908189151253,22.9214369646,9.5742556536,113.800171295,113.800171295
 03/09  20:00:00,53.8309811681,12.0791491691,0.0,0.990139380824,22.9214369646,9.5742556536,125.037646045,125.037646045
 03/09  21:00:00,48.854759862,12.0791491691,0.0,1.03093952553,19.1011974705,8.3774736969,131.01265277,131.01265277
 03/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  24:00:00,12.573168621,0.00175754250097,0.0,0.00172741808894,1.91011974705,2.3935639134,0.0,0.0
 03/10  01:00:00,12.6860874703,0.0548583101795,0.0,0.0615454996753,1.91011974705,2.3935639134,1.36050046474,1.36050046474
 03/10  02:00:00,12.8160528735,0.117389455313,0.0,0.128979757754,1.91011974705,2.3935639134,3.28698206005,3.28698206005
 03/10  03:00:00,12.9945663882,0.243366266171,0.0,0.181516461543,1.91011974705,2.3935639134,7.34858917069,7.34858917069
 03/10  04:00:00,13.0657484156,0.272073132408,0.0,0.223991622764,1.91011974705,2.3935639134,8.21006665719,8.21006665719
 03/10  05:00:00,13.1789688814,0.352696812021,0.0,0.256588408914,1.91011974705,2.3935639134,10.8042588977,10.8042588977
 03/10  06:00:00,13.1903577168,0.343543644402,0.0,0.277130411958,1.91011974705,2.3935639134,10.466554224,10.466554224
 03/10  07:00:00,21.1976289729,12.0791491691,0.0,2.05946281006,1.91011974705,2.3935639134,256.980507798,256.980507798
 03/10  08:00:00,26.0093395861,12.0791491691,0.0,1.50258360201,7.6404789882,4.7871278268,197.410534539,197.410534539
 03/10  09:00:00,40.6117854546,12.0791491691,0.0,1.05396511806,19.1011974705,8.3774736969,160.71986968,160.71986968
 03/10  10:00:00,57.8254534825,12.0791491691,0.0,0.593111256232,34.3821554469,10.7710376103,119.121654402,119.121654402
 03/10  11:00:00,57.5018595365,12.0791491691,0.0,0.269517310187,34.3821554469,10.7710376103,96.9903572911,96.9903572911
 03/10  12:00:00,57.3153937653,12.0791491691,0.0,0.0830515390516,34.3821554469,10.7710376103,75.9515681431,75.9515681431
 03/10  13:00:00,57.2388448868,12.0791491691,0.0,0.00650266050892,34.3821554469,10.7710376103,61.3681866879,61.3681866879
 03/10  14:00:00,57.2829531197,12.0791491691,0.0,0.0506108934161,34.3821554469,10.7710376103,54.5876263101,54.5876263101
 03/10  15:00:00,57.3617717132,12.0791491691,0.0,0.129429486919,34.3821554469,10.7710376103,53.0817496408,53.0817496408
 03/10  16:00:00,57.4640393752,12.0791491691,0.0,0.231697148906,34.3821554469,10.7710376103,50.3971107173,50.3971107173
 03/10  17:00:00,57.5986875144,12.0791491691,0.0,0.366345288136,34.3821554469,10.7710376103,55.8371446717,55.8371446717
 03/10  18:00:00,60.4689156436,12.0791491691,0.0,0.481240083942,34.3821554469,10.7710376103,66.1276194733,66.1276194733
 03/10  19:00:00,53.406154887,12.0791491691,0.0,0.565313099694,22.9214369646,9.5742556536,76.2644625139,76.2644625139
 03/10  20:00:00,53.4857950336,12.0791491691,0.0,0.644953246353,22.9214369646,9.5742556536,86.085543817,86.085543817
 03/10  21:00:00,48.5117884037,12.0791491691,0.0,0.687968067179,19.1011974705,8.3774736969,91.0074791307,91.0074791307
 03/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  05:00:00,11.9817663412,0.00703017000386,0.0,0.00344348910313,1.91011974705,1.79517293505,0.0,0.0
 03/11  06:00:00,12.0139473843,0.0105452550058,0.0,0.0321094471557,1.91011974705,1.79517293505,0.0,0.0
 03/11  07:00:00,20.13549626,12.0791491691,0.0,1.59572107552,1.91011974705,1.79517293505,193.570836179,193.570836179
 03/11  08:00:00,20.6265018282,12.0791491691,0.0,1.13676729488,3.8202394941,3.5903458701,148.675349176,148.675349176
 03/11  09:00:00,30.4309418401,12.0791491691,0.0,0.907164405243,11.4607184823,5.9839097835,131.149767382,131.149767382
 03/11  10:00:00,45.113242098,12.0791491691,0.0,0.538400310675,22.9214369646,9.5742556536,105.760412615,105.760412615
 03/11  11:00:00,57.5987403764,12.0791491691,0.0,0.366398150155,34.3821554469,10.7710376103,88.3352575182,88.3352575182
 03/11  12:00:00,57.4526931106,12.0791491691,0.0,0.2203508843,34.3821554469,10.7710376103,73.1104169107,73.1104169107
 03/11  13:00:00,57.321853144,12.0791491691,0.0,0.0895109177339,34.3821554469,10.7710376103,64.584647741,64.584647741
 03/11  14:00:00,57.2245772814,12.0703614566,0.0,0.00102276761066,34.3821554469,10.7710376103,59.5889626947,59.5889626947
 03/11  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,57.9858552259,57.9858552259
 03/11  16:00:00,57.3644195135,12.0791491691,0.0,0.132077287237,34.3821554469,10.7710376103,58.9800341501,58.9800341501
 03/11  17:00:00,57.6025557066,12.0791491691,0.0,0.370213480349,34.3821554469,10.7710376103,63.9961809812,63.9961809812
 03/11  18:00:00,59.138618972,12.0791491691,0.0,0.528610079016,34.3821554469,10.7710376103,76.5271209233,76.5271209233
 03/11  19:00:00,48.5203883197,12.0791491691,0.0,0.696567983178,19.1011974705,8.3774736969,100.815863072,100.815863072
 03/11  20:00:00,38.5941177808,12.0791491691,0.0,0.804340345872,11.4607184823,5.9839097835,114.108845885,114.108845885
 03/11  21:00:00,38.6824857016,12.0791491691,0.0,0.892708266685,11.4607184823,5.9839097835,123.707740244,123.707740244
 03/11  22:00:00,28.7479929714,12.0791491691,0.0,0.992258438144,3.8202394941,3.5903458701,139.425803361,139.425803361
 03/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  02:00:00,12.1053730856,0.0766422671887,0.0,0.0574381362929,1.91011974705,1.79517293505,2.03545441394,2.03545441394
 03/12  03:00:00,12.3018558311,0.190846640465,0.0,0.139716508524,1.91011974705,1.79517293505,5.63573907622,5.63573907622
 03/12  04:00:00,12.4661280286,0.299351560239,0.0,0.195483786258,1.91011974705,1.79517293505,9.10439702806,9.10439702806
 03/12  05:00:00,12.5106497838,0.305305969707,0.0,0.234051132026,1.91011974705,1.79517293505,9.23984532418,9.23984532418
 03/12  06:00:00,12.6379201857,0.404884110269,0.0,0.261743393334,1.91011974705,1.79517293505,12.4567953494,12.4567953494
 03/12  07:00:00,5.73657496739,0.373952511715,0.0,0.279663106905,1.91011974705,1.79517293505,11.4142199811,11.4142199811
 03/12  08:00:00,21.4698259778,12.0791491691,0.0,1.98009144451,3.8202394941,3.5903458701,261.812437214,261.812437214
 03/12  09:00:00,20.745874912,12.0791491691,0.0,1.25614037875,3.8202394941,3.5903458701,199.931801236,199.931801236
 03/12  10:00:00,35.3228985854,12.0791491691,0.0,0.782099699706,15.2809579764,7.1806917402,165.372616726,165.372616726
 03/12  11:00:00,35.0258175972,12.0791491691,0.0,0.485018711521,15.2809579764,7.1806917402,143.909726849,143.909726849
 03/12  12:00:00,44.9341224016,12.0791491691,0.0,0.359280614286,22.9214369646,9.5742556536,117.307605673,117.307605673
 03/12  13:00:00,44.9662699561,12.0791491691,0.0,0.391428168771,22.9214369646,9.5742556536,101.518768351,101.518768351
 03/12  14:00:00,45.0140336804,12.0791491691,0.0,0.43919189314,22.9214369646,9.5742556536,93.0512748061,93.0512748061
