Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/12  15:00:00,45.0886181467,12.0791491691,0.0,0.513776359363,22.9214369646,9.5742556536,90.1694544722,90.1694544722
 03/12  16:00:00,45.1266793834,12.0791491691,0.0,0.551837596073,22.9214369646,9.5742556536,88.3283551231,88.3283551231
 03/12  17:00:00,34.7953009725,12.0791491691,0.0,0.254502086835,15.2809579764,7.1806917402,115.70323796,115.70323796
 03/12  18:00:00,26.2331017699,12.0791491691,0.0,0.348679119091,7.6404789882,4.7871278268,127.889125532,127.889125532
 03/12  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  24:00:00,11.9804636615,0.0052726275029,0.0,0.003898351925,1.91011974705,1.79517293505,0.0,0.0
 03/13  01:00:00,12.6262309711,0.0213511292259,0.0,0.0351961814004,1.91011974705,2.3935639134,0.333856927677,0.333856927677
 03/13  02:00:00,12.6610079181,0.0347193473681,0.0,0.0566049103029,1.91011974705,2.3935639134,0.740867380877,0.740867380877
 03/13  03:00:00,12.6784184926,0.0416288965755,0.0,0.0671059356135,1.91011974705,2.3935639134,0.950643970776,0.950643970776
 03/13  04:00:00,12.6827539649,0.0411946757213,0.0,0.0718756287761,1.91011974705,2.3935639134,0.937841906128,0.937841906128
 03/13  05:00:00,12.6766543723,0.0342668703497,0.0,0.072703841476,1.91011974705,2.3935639134,0.728081788798,0.728081788798
 03/13  06:00:00,26.229145575,12.0791491691,0.0,1.58031274541,1.91011974705,2.3935639134,191.654616941,191.654616941
 03/13  07:00:00,27.0010725138,12.0791491691,0.0,1.11664986299,7.6404789882,4.7871278268,137.880845077,137.880845077
 03/13  08:00:00,40.4348966606,12.0791491691,0.0,0.877076324133,19.1011974705,8.3774736969,109.231203586,109.231203586
 03/13  09:00:00,57.8547153221,12.0791491691,0.0,0.622373095763,34.3821554469,10.7710376103,74.0554854068,74.0554854068
 03/13  10:00:00,57.6706014881,12.0791491691,0.0,0.438259261806,34.3821554469,10.7710376103,54.3384601659,54.3384601659
 03/13  11:00:00,57.5546836612,12.0791491691,0.0,0.322341434863,34.3821554469,10.7710376103,40.8795269023,40.8795269023
 03/13  12:00:00,57.5083994935,12.0791491691,0.0,0.276057267169,34.3821554469,10.7710376103,38.9031464823,38.9031464823
 03/13  13:00:00,57.4845473179,12.0791491691,0.0,0.252205091575,34.3821554469,10.7710376103,38.0368524514,38.0368524514
 03/13  14:00:00,57.4974461222,12.0791491691,0.0,0.26510389591,34.3821554469,10.7710376103,40.8127066151,40.8127066151
 03/13  15:00:00,57.5280315469,12.0791491691,0.0,0.295689320568,34.3821554469,10.7710376103,43.9231723511,43.9231723511
 03/13  16:00:00,57.604533499,12.0791491691,0.0,0.372191272745,34.3821554469,10.7710376103,52.5284046433,52.5284046433
 03/13  17:00:00,57.7005656978,12.0791491691,0.0,0.46822347146,34.3821554469,10.7710376103,62.2631527105,62.2631527105
 03/13  18:00:00,46.5029968575,12.0791491691,0.0,0.550488403533,22.9214369646,9.5742556536,70.5994780101,70.5994780101
 03/13  19:00:00,53.4929120465,12.0791491691,0.0,0.652070259236,22.9214369646,9.5742556536,81.186586648,81.186586648
 03/13  20:00:00,48.5463134704,12.0791491691,0.0,0.722493133866,19.1011974705,8.3774736969,89.8484247937,89.8484247937
 03/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  02:00:00,12.5870857614,0.00703017000386,0.0,0.0103719309315,1.91011974705,2.3935639134,0.0,0.0
 03/14  03:00:00,12.6604872177,0.0351845085647,0.0,0.0556190486568,1.91011974705,2.3935639134,0.75379466271,0.75379466271
 03/14  04:00:00,12.7010052259,0.0400261923943,0.0,0.0912953730234,1.91011974705,2.3935639134,0.902394636455,0.902394636455
 03/14  05:00:00,12.8022406336,0.107378740669,0.0,0.125178232468,1.91011974705,2.3935639134,2.98773552543,2.98773552543
 03/14  06:00:00,26.4462049029,12.0791491691,0.0,1.79737207333,1.91011974705,2.3935639134,214.175033183,214.175033183
 03/14  07:00:00,27.2777787012,12.0791491691,0.0,1.39335605045,7.6404789882,4.7871278268,171.791057186,171.791057186
 03/14  08:00:00,40.7355519537,12.0791491691,0.0,1.17773161722,19.1011974705,8.3774736969,150.76466257,150.76466257
 03/14  09:00:00,58.0935308566,12.0791491691,0.0,0.861188630315,34.3821554469,10.7710376103,120.690051995,120.690051995
 03/14  10:00:00,57.7982789755,12.0791491691,0.0,0.565936749172,34.3821554469,10.7710376103,104.496719448,104.496719448
 03/14  11:00:00,57.5876597238,12.0791491691,0.0,0.355317497477,34.3821554469,10.7710376103,87.0783111909,87.0783111909
 03/14  12:00:00,57.4552220921,12.0791491691,0.0,0.222879865845,34.3821554469,10.7710376103,76.4755403113,76.4755403113
 03/14  13:00:00,57.3744003053,12.0791491691,0.0,0.142058078985,34.3821554469,10.7710376103,66.9280443343,66.9280443343
 03/14  14:00:00,57.2347195763,12.0721189991,0.0,0.00940751999307,34.3821554469,10.7710376103,57.3835313832,57.3835313832
 03/14  15:00:00,57.2278093391,12.0738765416,0.0,0.000739740295274,34.3821554469,10.7710376103,47.6359967779,47.6359967779
 03/14  16:00:00,57.3038429595,12.0791491691,0.0,0.0715007332303,34.3821554469,10.7710376103,43.3201504693,43.3201504693
 03/14  17:00:00,57.5101031537,12.0791491691,0.0,0.277760927391,34.3821554469,10.7710376103,50.5336839922,50.5336839922
 03/14  18:00:00,46.3837581918,12.0791491691,0.0,0.431249737879,22.9214369646,9.5742556536,62.8464135174,62.8464135174
 03/14  19:00:00,53.3974389285,12.0791491691,0.0,0.556597141157,22.9214369646,9.5742556536,77.8810545327,77.8810545327
 03/14  20:00:00,48.4746351094,12.0791491691,0.0,0.650814772866,19.1011974705,8.3774736969,90.6143874021,90.6143874021
 03/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  06:00:00,26.1280720624,12.0791491691,0.0,1.47923923289,1.91011974705,2.3935639134,176.001803445,176.001803445
 03/15  07:00:00,26.9564106398,12.0791491691,0.0,1.07198798903,7.6404789882,4.7871278268,132.196608159,132.196608159
 03/15  08:00:00,40.4423654283,12.0791491691,0.0,0.884545091832,19.1011974705,8.3774736969,114.021743583,114.021743583
 03/15  09:00:00,57.9007595702,12.0791491691,0.0,0.668417343893,34.3821554469,10.7710376103,91.2527055819,91.2527055819
 03/15  10:00:00,57.7607721546,12.0791491691,0.0,0.528429928291,34.3821554469,10.7710376103,83.5500025677,83.5500025677
 03/15  11:00:00,57.6482618226,12.0791491691,0.0,0.415919596295,34.3821554469,10.7710376103,70.8090506212,70.8090506212
 03/15  12:00:00,57.5317566818,12.0791491691,0.0,0.299414455492,34.3821554469,10.7710376103,61.8669985319,61.8669985319
 03/15  13:00:00,57.3317057494,12.0791491691,0.0,0.099363523155,34.3821554469,10.7710376103,52.7266206499,52.7266206499
 03/15  14:00:00,57.2235545138,12.0703614566,0.0,0.0,34.3821554469,10.7710376103,48.5729814045,48.5729814045
 03/15  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,46.3720385894,46.3720385894
 03/15  16:00:00,57.3380273408,12.0791491691,0.0,0.105685114538,34.3821554469,10.7710376103,50.7415390714,50.7415390714
 03/15  17:00:00,57.5697696551,12.0791491691,0.0,0.33742742879,34.3821554469,10.7710376103,61.0035983138,61.0035983138
 03/15  18:00:00,46.4415223026,12.0791491691,0.0,0.489013848598,22.9214369646,9.5742556536,72.3268973192,72.3268973192
 03/15  19:00:00,53.4626944869,12.0791491691,0.0,0.621852699637,22.9214369646,9.5742556536,86.301847594,86.301847594
 03/15  20:00:00,48.5270987593,12.0791491691,0.0,0.703278422798,19.1011974705,8.3774736969,95.4973764769,95.4973764769
 03/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  02:00:00,12.5799068095,0.0052726275029,0.0,0.00495052151821,1.91011974705,2.3935639134,0.0,0.0
 03/16  03:00:00,12.6752375975,0.0507578321858,0.0,0.0547961049078,1.91011974705,2.3935639134,1.23312427618,1.23312427618
 03/16  04:00:00,12.7426355688,0.0760676581243,0.0,0.0968842501922,1.91011974705,2.3935639134,2.00588870186,2.00588870186
 03/16  05:00:00,12.8704256338,0.165145134275,0.0,0.135596839077,1.91011974705,2.3935639134,4.85318109049,4.85318109049
 03/16  06:00:00,26.5037133569,12.0791491691,0.0,1.85488052736,1.91011974705,2.3935639134,233.28594579,233.28594579
 03/16  07:00:00,27.3614498497,12.0791491691,0.0,1.47702719893,7.6404789882,4.7871278268,190.443912219,190.443912219
 03/16  08:00:00,40.8856208667,12.0791491691,0.0,1.32780053023,19.1011974705,8.3774736969,174.742604356,174.742604356
 03/16  09:00:00,58.384777702,12.0791491691,0.0,1.15243547572,34.3821554469,10.7710376103,153.916587498,153.916587498
 03/16  10:00:00,58.28599114,12.0791491691,0.0,1.05364891368,34.3821554469,10.7710376103,148.44397759,148.44397759
 03/16  11:00:00,58.1534530334,12.0791491691,0.0,0.92111080714,34.3821554469,10.7710376103,136.9550226,136.9550226
 03/16  12:00:00,58.0983634718,12.0791491691,0.0,0.866021245543,34.3821554469,10.7710376103,129.845514329,129.845514329
 03/16  13:00:00,58.0546566654,12.0791491691,0.0,0.822314439085,34.3821554469,10.7710376103,123.024073297,123.024073297
 03/16  14:00:00,58.0309214541,12.0791491691,0.0,0.798579227837,34.3821554469,10.7710376103,118.579167987,118.579167987
 03/16  15:00:00,58.0076556557,12.0791491691,0.0,0.775313429361,34.3821554469,10.7710376103,113.682599748,113.682599748
 03/16  16:00:00,58.0257957157,12.0791491691,0.0,0.793453489406,34.3821554469,10.7710376103,114.556698092,114.556698092
 03/16  17:00:00,58.0843247351,12.0791491691,0.0,0.851982508816,34.3821554469,10.7710376103,118.278494484,118.278494484
 03/16  18:00:00,46.8664158702,12.0791491691,0.0,0.913907416264,22.9214369646,9.5742556536,121.382615391,121.382615391
 03/16  19:00:00,53.8295392202,12.0791491691,0.0,0.988697432941,22.9214369646,9.5742556536,127.262353921,127.262353921
 03/16  20:00:00,48.8641215846,12.0791491691,0.0,1.04030124814,19.1011974705,8.3774736969,133.455519824,133.455519824
 03/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  23:00:00,12.6203317728,0.0297428075545,0.0,0.0209053047777,1.91011974705,2.3935639134,0.697126128997,0.697126128997
 03/16  24:00:00,12.7592798691,0.0850407219131,0.0,0.104555486708,1.91011974705,2.3935639134,2.2902963131,2.2902963131
 03/17  01:00:00,12.8496200958,0.123495224599,0.0,0.156441210717,1.91011974705,2.3935639134,3.47437421255,3.47437421255
 03/17  02:00:00,13.0142859989,0.239409686949,0.0,0.205192651465,1.91011974705,2.3935639134,7.21469598162,7.21469598162
 03/17  03:00:00,13.1111515965,0.286449834457,0.0,0.255018101642,1.91011974705,2.3935639134,8.65213953883,8.65213953883
 03/17  04:00:00,13.2528533726,0.382895774126,0.0,0.300273938062,1.91011974705,2.3935639134,11.7499100228,11.7499100228
 03/17  05:00:00,13.3054448705,0.397801337302,0.0,0.337959872729,1.91011974705,2.3935639134,12.1628552295,12.1628552295
 03/17  06:00:00,26.8706273215,12.0791491691,0.0,2.22179449195,1.91011974705,2.3935639134,274.213294435,274.213294435
 03/17  07:00:00,26.2949831787,12.0791491691,0.0,1.78822719464,7.6404789882,4.7871278268,227.891901529,227.891901529
 03/17  08:00:00,41.1100505222,12.0791491691,0.0,1.55223018566,19.1011974705,8.3774736969,204.738381848,204.738381848
 03/17  09:00:00,58.4080037799,12.0791491691,0.0,1.17566155362,34.3821554469,10.7710376103,171.795386045,171.795386045
 03/17  10:00:00,58.0423506659,12.0791491691,0.0,0.810008439568,34.3821554469,10.7710376103,152.824689909,152.824689909
 03/17  11:00:00,57.8465810971,12.0791491691,0.0,0.614238870852,34.3821554469,10.7710376103,134.700653404,134.700653404
 03/17  12:00:00,57.8147565678,12.0791491691,0.0,0.582414341494,34.3821554469,10.7710376103,124.801473982,124.801473982
 03/17  13:00:00,57.7147038854,12.0791491691,0.0,0.482361659089,34.3821554469,10.7710376103,115.236834385,115.236834385
 03/17  14:00:00,57.8079197985,12.0791491691,0.0,0.575577572191,34.3821554469,10.7710376103,113.558959976,113.558959976
 03/17  15:00:00,57.8410423596,12.0791491691,0.0,0.608700133259,34.3821554469,10.7710376103,113.340273751,113.340273751
 03/17  16:00:00,57.9057254377,12.0791491691,0.0,0.673383211408,34.3821554469,10.7710376103,119.302838334,119.302838334
 03/17  17:00:00,58.0761922245,12.0791491691,0.0,0.843849998171,34.3821554469,10.7710376103,128.823896348,128.823896348
 03/17  18:00:00,46.9185498182,12.0791491691,0.0,0.966041364274,22.9214369646,9.5742556536,138.13542798,138.13542798
 03/17  19:00:00,53.9548894494,12.0791491691,0.0,1.11404766209,22.9214369646,9.5742556536,150.227966004,150.227966004
 03/17  20:00:00,49.0144984961,12.0791491691,0.0,1.19067815963,19.1011974705,8.3774736969,157.787819369,157.787819369
 03/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  22:00:00,12.572114235,0.00175754250097,0.0,0.000673032076564,1.91011974705,2.3935639134,0.0,0.0
 03/17  23:00:00,12.8214769356,0.149606382319,0.0,0.102186892792,1.91011974705,2.3935639134,4.32507180313,4.32507180313
 03/17  24:00:00,13.0278442809,0.256670479941,0.0,0.201490140466,1.91011974705,2.3935639134,7.74757807435,7.74757807435
 03/18  01:00:00,12.6023997204,0.366003174799,0.0,0.265103863507,1.91011974705,1.79517293505,11.1440654306,11.1440654306
 03/18  02:00:00,12.7161890038,0.43476355103,0.0,0.310132770673,1.91011974705,1.79517293505,13.421277122,13.421277122
 03/18  03:00:00,12.7996247097,0.481906364302,0.0,0.346425663291,1.91011974705,1.79517293505,14.8078118572,14.8078118572
 03/18  04:00:00,12.8893235947,0.540417245365,0.0,0.377613667227,1.91011974705,1.79517293505,16.8022784797,16.8022784797
 03/18  05:00:00,13.1256159526,0.743205536283,0.0,0.411117734238,1.91011974705,1.79517293505,20.9230028166,20.9230028166
 03/18  06:00:00,26.4182387765,12.0791491691,0.0,2.36779692532,1.91011974705,1.79517293505,297.209039691,297.209039691
 03/18  07:00:00,21.4114966329,12.0791491691,0.0,1.92176209962,3.8202394941,3.5903458701,250.137520123,250.137520123
 03/18  08:00:00,31.2105209067,12.0791491691,0.0,1.68674347178,11.4607184823,5.9839097835,227.790354645,227.790354645
 03/18  09:00:00,45.8965189296,12.0791491691,0.0,1.32167714234,22.9214369646,9.5742556536,195.585519236,195.585519236
 03/18  10:00:00,58.148569552,12.0791491691,0.0,0.916227325659,34.3821554469,10.7710376103,168.366330265,168.366330265
 03/18  11:00:00,57.8124094041,12.0791491691,0.0,0.580067177789,34.3821554469,10.7710376103,142.299206628,142.299206628
 03/18  12:00:00,57.5834064943,12.0791491691,0.0,0.351064267985,34.3821554469,10.7710376103,121.802059264,121.802059264
 03/18  13:00:00,57.4107959069,12.0791491691,0.0,0.178453680559,34.3821554469,10.7710376103,102.676584056,102.676584056
 03/18  14:00:00,57.332030336,12.0791491691,0.0,0.099688109755,34.3821554469,10.7710376103,89.6623713739,89.6623713739
 03/18  15:00:00,57.4141946242,12.0791491691,0.0,0.181852397936,34.3821554469,10.7710376103,82.8715485837,82.8715485837
 03/18  16:00:00,57.5227462944,12.0791491691,0.0,0.290404068062,34.3821554469,10.7710376103,77.3623635025,77.3623635025
 03/18  17:00:00,57.7100055933,12.0791491691,0.0,0.477663366995,34.3821554469,10.7710376103,84.8960397024,84.8960397024
 03/18  18:00:00,41.6244728892,12.0791491691,0.0,0.688985886003,19.1011974705,8.3774736969,109.307970813,109.307970813
 03/18  19:00:00,38.6214386428,12.0791491691,0.0,0.831661207868,11.4607184823,5.9839097835,124.09468636,124.09468636
 03/18  20:00:00,38.7331108599,12.0791491691,0.0,0.943333424984,11.4607184823,5.9839097835,135.564670053,135.564670053
 03/18  21:00:00,28.81462624,12.0791491691,0.0,1.05889170672,3.8202394941,3.5903458701,153.608452255,153.608452255
 03/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  01:00:00,11.9730502246,0.00175754250097,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  02:00:00,12.0354504858,0.035038628786,0.0,0.0291191748715,1.91011974705,1.79517293505,0.748728049743,0.748728049743
 03/19  03:00:00,12.1087984857,0.0758286487528,0.0,0.0616771548654,1.91011974705,1.79517293505,2.07458708514,2.07458708514
 03/19  04:00:00,12.185521978,0.133255568879,0.0,0.0809737269998,1.91011974705,1.79517293505,3.87563329012,3.87563329012
 03/19  05:00:00,12.1828890402,0.123459341111,0.0,0.0881370169481,1.91011974705,1.79517293505,3.57606589664,3.57606589664
 03/19  06:00:00,12.1653318247,0.104595313178,0.0,0.0894438294441,1.91011974705,1.79517293505,2.99507791042,2.99507791042
 03/19  07:00:00,3.8660413989,0.0907029923303,0.0,0.0700457244647,1.91011974705,1.79517293505,2.53648336522,2.53648336522
 03/19  08:00:00,21.0093108857,12.0791491691,0.0,1.51957635243,3.8202394941,3.5903458701,193.696199598,193.696199598
 03/19  09:00:00,20.5245986277,12.0791491691,0.0,1.03486409443,3.8202394941,3.5903458701,143.691866217,143.691866217
 03/19  10:00:00,35.3684816819,12.0791491691,0.0,0.827682796201,15.2809579764,7.1806917402,120.188484373,120.188484373
 03/19  11:00:00,35.1402470806,12.0791491691,0.0,0.599448194912,15.2809579764,7.1806917402,103.125291442,103.125291442
 03/19  12:00:00,44.935906191,12.0791491691,0.0,0.361064403733,22.9214369646,9.5742556536,75.5064287895,75.5064287895
 03/19  13:00:00,44.7995110462,12.0791491691,0.0,0.22466925894,22.9214369646,9.5742556536,58.1940987589,58.1940987589
 03/19  14:00:00,44.684335684,12.0791491691,0.0,0.109493896706,22.9214369646,9.5742556536,44.185412932,44.185412932
 03/19  15:00:00,44.6314753374,12.0791491691,0.0,0.0566335501297,22.9214369646,9.5742556536,32.7684365482,32.7684365482
 03/19  16:00:00,44.6414631169,12.0791491691,0.0,0.0666213296187,22.9214369646,9.5742556536,22.9592107857,22.9592107857
 03/19  17:00:00,34.5490354124,12.0756340841,0.0,0.0117516117402,15.2809579764,7.1806917402,36.6153112324,36.6153112324
 03/19  18:00:00,24.6103319324,12.0791491691,0.0,0.103575948276,7.6404789882,4.7871278268,50.3658351875,50.3658351875
 03/19  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  06:00:00,26.0958052905,12.0791491691,0.0,1.446972461,1.91011974705,2.3935639134,173.976418835,173.976418835
 03/20  07:00:00,25.5418536365,12.0791491691,0.0,1.03509765244,7.6404789882,4.7871278268,130.286453162,130.286453162
 03/20  08:00:00,40.3302590508,12.0791491691,0.0,0.772438714291,19.1011974705,8.3774736969,98.3737218548,98.3737218548
 03/20  09:00:00,57.6237535927,12.0791491691,0.0,0.391411366372,34.3821554469,10.7710376103,52.259985673,52.259985673
 03/20  10:00:00,57.2740780286,12.0738765416,0.0,0.0470084297679,34.3821554469,10.7710376103,20.7610608361,20.7610608361
 03/20  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,3.48380669199,3.48380669199
 03/20  12:00:00,57.3858014484,12.0686039141,0.164004477072,0.0,34.3821554469,10.7710376103,1.23607551157,1.23607551157
 03/20  13:00:00,57.8314695182,12.0686039141,0.609672546864,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  14:00:00,58.2543618201,12.0686039141,1.0325648488,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  15:00:00,58.5094998928,12.0686039141,1.28770292154,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  16:00:00,58.7465128734,12.0686039141,1.52471590214,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  17:00:00,58.1844975949,12.0686039141,0.962700623643,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  18:00:00,45.0499732983,12.0686039141,0.485676766039,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/20  19:00:00,53.0357091738,12.0686039141,0.205412641531,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/20  20:00:00,47.8384508756,12.0686039141,0.0251757941153,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  06:00:00,24.9609097392,12.0791491691,0.0,0.312076909689,1.91011974705,2.3935639134,43.6855857912,43.6855857912
 03/21  07:00:00,24.7435525591,12.0791491691,0.0,0.236796575019,7.6404789882,4.7871278268,27.9819268727,27.9819268727
 03/21  08:00:00,39.7188053036,12.0791491691,0.0,0.160984967063,19.1011974705,8.3774736969,15.3861697376,15.3861697376
 03/21  09:00:00,57.252019529,12.0756340841,0.0,0.0231923877258,34.3821554469,10.7710376103,0.854668290819,0.854668290819
 03/21  10:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0413489011328,0.0413489011328
 03/21  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  12:00:00,57.2562297728,12.0686039141,0.0344328015561,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  13:00:00,57.3234882713,12.0686039141,0.101691299991,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  14:00:00,57.2509085987,12.0686039141,0.0291116273768,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.250627682452,0.250627682452
 03/21  16:00:00,57.2398645031,12.0721189991,0.0,0.0145524467849,34.3821554469,10.7710376103,11.5634972504,11.5634972504
 03/21  17:00:00,57.3549880622,12.0791491691,0.0,0.122645835872,34.3821554469,10.7710376103,23.215463292,23.215463292
 03/21  18:00:00,44.7784065749,12.0791491691,0.0,0.203564787628,22.9214369646,9.5742556536,27.9970857521,27.9970857521
 03/21  19:00:00,53.13338946,12.0791491691,0.0,0.292547672691,22.9214369646,9.5742556536,35.544522297,35.544522297
 03/21  20:00:00,48.1757604628,12.0791491691,0.0,0.351940126319,19.1011974705,8.3774736969,43.5508063925,43.5508063925
 03/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  05:00:00,12.6130004559,0.0216071489197,0.0,0.0217096465158,1.91011974705,2.3935639134,0.395891162544,0.395891162544
 03/22  06:00:00,26.4247956772,12.0791491691,0.0,1.77596284762,1.91011974705,2.3935639134,215.427349536,215.427349536
 03/22  07:00:00,25.910165341,12.0791491691,0.0,1.40340935692,7.6404789882,4.7871278268,178.649127248,178.649127248
 03/22  08:00:00,40.7872271033,12.0791491691,0.0,1.22940676684,19.1011974705,8.3774736969,161.8806483,161.8806483
 03/22  09:00:00,58.1751985644,12.0791491691,0.0,0.942856338075,34.3821554469,10.7710376103,134.5136589,134.5136589
 03/22  10:00:00,57.8857359249,12.0791491691,0.0,0.653393698601,34.3821554469,10.7710376103,120.384506084,120.384506084
 03/22  11:00:00,57.6312352168,12.0791491691,0.0,0.398892990542,34.3821554469,10.7710376103,103.795316928,103.795316928
 03/22  12:00:00,57.4649713797,12.0791491691,0.0,0.232629153435,34.3821554469,10.7710376103,93.3177421271,93.3177421271
 03/22  13:00:00,57.3500432643,12.0791491691,0.0,0.117701038055,34.3821554469,10.7710376103,83.8366914964,83.8366914964
 03/22  14:00:00,57.299496112,12.0791491691,0.0,0.0671538856883,34.3821554469,10.7710376103,78.2880267633,78.2880267633
 03/22  15:00:00,57.3308322893,12.0791491691,0.0,0.0984900629884,34.3821554469,10.7710376103,73.2484324251,73.2484324251
 03/22  16:00:00,57.5247972643,12.0791491691,0.0,0.292455037981,34.3821554469,10.7710376103,74.7817554551,74.7817554551
 03/22  17:00:00,57.7271086076,12.0791491691,0.0,0.49476638135,34.3821554469,10.7710376103,83.6989394474,83.6989394474
 03/22  18:00:00,45.2082822893,12.0791491691,0.0,0.633440501995,22.9214369646,9.5742556536,95.570013515,95.570013515
 03/22  19:00:00,53.6148259964,12.0791491691,0.0,0.773984209095,22.9214369646,9.5742556536,110.28696186,110.28696186
 03/22  20:00:00,48.681419814,12.0791491691,0.0,0.857599477531,19.1011974705,8.3774736969,120.305180344,120.305180344
 03/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  01:00:00,12.7149966212,0.0843294205289,0.0,0.0609835401996,1.91011974705,2.3935639134,2.2644207762,2.2644207762
 03/23  02:00:00,12.9358480833,0.223906318978,0.0,0.142258103886,1.91011974705,2.3935639134,6.73485095841,6.73485095841
 03/23  03:00:00,13.0741547372,0.308582042272,0.0,0.195889034507,1.91011974705,2.3935639134,9.38063255554,9.38063255554
 03/23  04:00:00,13.1371542822,0.329242131786,0.0,0.238228489965,1.91011974705,2.3935639134,10.0513146329,10.0513146329
 03/23  05:00:00,13.2374952774,0.40290628317,0.0,0.264905333739,1.91011974705,2.3935639134,12.3726402361,12.3726402361
 03/23  06:00:00,25.3244524417,12.0791491691,0.0,2.05328627882,1.91011974705,2.3935639134,265.73720059,265.73720059
 03/23  07:00:00,26.1068312966,12.0791491691,0.0,1.6000753125,7.6404789882,4.7871278268,211.136774565,211.136774565
 03/23  08:00:00,40.8956858457,12.0791491691,0.0,1.33786550925,19.1011974705,8.3774736969,180.458981667,180.458981667
 03/23  09:00:00,58.1990001853,12.0791491691,0.0,0.966657958985,34.3821554469,10.7710376103,140.145958444,140.145958444
 03/23  10:00:00,57.8006164754,12.0791491691,0.0,0.568274249139,34.3821554469,10.7710376103,112.782647038,112.782647038
 03/23  11:00:00,57.454496491,12.0791491691,0.0,0.222154264663,34.3821554469,10.7710376103,83.5305900777,83.5305900777
 03/23  12:00:00,57.241276246,12.0721189991,0.0,0.015964189748,34.3821554469,10.7710376103,61.0980695596,61.0980695596
 03/23  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,41.1202055627,41.1202055627
 03/23  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,27.9467549366,27.9467549366
 03/23  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,16.6974470201,16.6974470201
 03/23  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,10.234814144,10.234814144
 03/23  17:00:00,57.2251571419,12.0703614566,0.0,0.0016026280879,34.3821554469,10.7710376103,16.7708107686,16.7708107686
 03/23  18:00:00,44.7241486058,12.0791491691,0.0,0.149306818477,22.9214369646,9.5742556536,30.9838594288,30.9838594288
 03/23  19:00:00,53.1800358233,12.0791491691,0.0,0.339194035995,22.9214369646,9.5742556536,49.4789729083,49.4789729083
 03/23  20:00:00,48.2797612623,12.0791491691,0.0,0.455940925784,19.1011974705,8.3774736969,65.2282476042,65.2282476042
 03/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  06:00:00,24.6415073876,12.0791491691,0.0,1.37034122474,1.91011974705,2.3935639134,168.099601259,168.099601259
 03/24  07:00:00,25.4922013652,12.0791491691,0.0,0.985445381128,7.6404789882,4.7871278268,126.275050404,126.275050404
 03/24  08:00:00,40.3253690626,12.0791491691,0.0,0.76754872611,19.1011974705,8.3774736969,99.8516796,99.8516796
 03/24  09:00:00,57.6709071223,12.0791491691,0.0,0.438564895997,34.3821554469,10.7710376103,61.7001734521,61.7001734521
 03/24  10:00:00,57.3388263132,12.0773916266,0.0,0.108241629443,34.3821554469,10.7710376103,37.2356432109,37.2356432109
 03/24  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,13.895080903,13.895080903
 03/24  12:00:00,57.2223873402,12.0686039141,0.000590368945637,0.0,34.3821554469,10.7710376103,3.66447422706,3.66447422706
 03/24  13:00:00,57.441812741,12.0686039141,0.220015769718,0.0,34.3821554469,10.7710376103,1.27729292503,1.27729292503
 03/24  14:00:00,57.6399097323,12.0686039141,0.41811276098,0.0,34.3821554469,10.7710376103,0.0173092286201,0.0173092286201
 03/24  15:00:00,57.7927337005,12.0686039141,0.570936729245,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  16:00:00,57.7413186413,12.0686039141,0.519521670039,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  17:00:00,57.5388344387,12.0686039141,0.317037467401,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  18:00:00,44.6607340448,12.0686039141,0.0964375124644,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  19:00:00,52.8302965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  20:00:00,47.8132750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.650334135734,0.650334135734
 03/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  06:00:00,23.5106731202,12.0791491691,0.0,0.837897935718,1.91011974705,1.79517293505,109.744760013,109.744760013
 03/25  07:00:00,20.1130072923,12.0791491691,0.0,0.623272758994,3.8202394941,3.5903458701,82.7270045698,82.7270045698
 03/25  08:00:00,30.0147918461,12.0791491691,0.0,0.491014411243,11.4607184823,5.9839097835,68.2587136492,68.2587136492
 03/25  09:00:00,44.9129266101,12.0791491691,0.0,0.338084822817,22.9214369646,9.5742556536,44.5242974899,44.5242974899
 03/25  10:00:00,57.4499954196,12.0791491691,0.0,0.217653193327,34.3821554469,10.7710376103,27.1633539041,27.1633539041
 03/25  11:00:00,57.3216350449,12.0791491691,0.0,0.0892928185633,34.3821554469,10.7710376103,11.1269735227,11.1269735227
 03/25  12:00:00,57.2282967167,12.0721189991,0.0,0.00298466041396,34.3821554469,10.7710376103,2.62204250673,2.62204250673
 03/25  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.864180801189,0.864180801189
 03/25  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.182600393505,0.182600393505
 03/25  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.179217380863,0.179217380863
 03/25  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.266744105293,0.266744105293
 03/25  17:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.600669166306,0.600669166306
 03/25  18:00:00,39.6559955024,12.0791491691,0.0,0.0981751658851,19.1011974705,8.3774736969,13.034633895,13.034633895
 03/25  19:00:00,37.9775512852,12.0791491691,0.0,0.187773850307,11.4607184823,5.9839097835,21.6804882591,21.6804882591
 03/25  20:00:00,38.0591470215,12.0791491691,0.0,0.269369586592,11.4607184823,5.9839097835,32.2640278024,32.2640278024
 03/25  21:00:00,28.1389302506,12.0791491691,0.0,0.383195717256,3.8202394941,3.5903458701,51.9027259171,51.9027259171
 03/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  08:00:00,20.6460211636,12.0791491691,0.0,1.15628663027,3.8202394941,3.5903458701,140.191110156,140.191110156
 03/26  09:00:00,20.1134402419,12.0791491691,0.0,0.623705708652,3.8202394941,3.5903458701,92.3688157345,92.3688157345
 03/26  10:00:00,34.7819604303,12.0791491691,0.0,0.241161544648,15.2809579764,7.1806917402,61.1614717028,61.1614717028
 03/26  11:00:00,34.5474229342,12.0721189991,0.0,0.013654218543,15.2809579764,7.1806917402,43.4792316026,43.4792316026
 03/26  12:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,23.0263610097,23.0263610097
 03/26  13:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,12.1734830599,12.1734830599
 03/26  14:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,3.80375700487,3.80375700487
 03/26  15:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.624584481156,0.624584481156
 03/26  16:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  17:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,2.09847315714,2.09847315714
 03/26  18:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,18.2734181656,18.2734181656
 03/26  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  06:00:00,24.0669274533,12.0791491691,0.0,0.795761290383,1.91011974705,2.3935639134,101.804977688,101.804977688
 03/27  07:00:00,25.0475710361,12.0791491691,0.0,0.54081505203,7.6404789882,4.7871278268,69.1894470282,69.1894470282
 03/27  08:00:00,39.933683613,12.0791491691,0.0,0.375863276459,19.1011974705,8.3774736969,47.6453818099,47.6453818099
 03/27  09:00:00,57.4155293888,12.0791491691,0.0,0.183187162496,34.3821554469,10.7710376103,18.110574138,18.110574138
 03/27  10:00:00,57.2607925982,12.0756340841,0.0,0.0319654569363,34.3821554469,10.7710376103,4.39677560826,4.39677560826
 03/27  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.878570561187,0.878570561187
 03/27  12:00:00,57.3382819675,12.0686039141,0.11648499619,0.0,34.3821554469,10.7710376103,0.0164175236876,0.0164175236876
 03/27  13:00:00,57.5270708279,12.0686039141,0.305273856623,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  14:00:00,57.7712835878,12.0686039141,0.54948661655,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  15:00:00,58.0031478704,12.0686039141,0.781350899134,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  16:00:00,57.9937252517,12.0686039141,0.771928280382,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  17:00:00,57.7078612872,12.0686039141,0.486064315949,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  18:00:00,44.7461017485,12.0686039141,0.181805216221,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/27  19:00:00,52.8302965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/27  20:00:00,47.8132750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.000556228114883,0.000556228114883
 03/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  06:00:00,24.0198380168,12.0791491691,0.0,0.74867185388,1.91011974705,2.3935639134,100.404474955,100.404474955
 03/28  07:00:00,25.1115885102,12.0791491691,0.0,0.604832526097,7.6404789882,4.7871278268,80.4165312225,80.4165312225
 03/28  08:00:00,40.1183236728,12.0791491691,0.0,0.560503336257,19.1011974705,8.3774736969,73.9048682225,73.9048682225
 03/28  09:00:00,57.7229677651,12.0791491691,0.0,0.49062553885,34.3821554469,10.7710376103,62.8846863485,62.8846863485
 03/28  10:00:00,57.6925713575,12.0791491691,0.0,0.460229131229,34.3821554469,10.7710376103,64.9007732216,64.9007732216
 03/28  11:00:00,57.5528325913,12.0791491691,0.0,0.320490365056,34.3821554469,10.7710376103,56.3890955848,56.3890955848
 03/28  12:00:00,57.4901284165,12.0791491691,0.0,0.257786190158,34.3821554469,10.7710376103,49.1419389671,49.1419389671
 03/28  13:00:00,57.3590298353,12.0791491691,0.0,0.126687609042,34.3821554469,10.7710376103,41.2727356264,41.2727356264
 03/28  14:00:00,57.2995668671,12.0791491691,0.0,0.0672246408511,34.3821554469,10.7710376103,38.6204483359,38.6204483359
 03/28  15:00:00,57.3208445654,12.0791491691,0.0,0.0885023391554,34.3821554469,10.7710376103,36.7676444578,36.7676444578
 03/28  16:00:00,57.4228435443,12.0791491691,0.0,0.190501317995,34.3821554469,10.7710376103,40.6347464616,40.6347464616
 03/28  17:00:00,57.5411849947,12.0791491691,0.0,0.308842768442,34.3821554469,10.7710376103,48.4846511407,48.4846511407
 03/28  18:00:00,44.983656744,12.0791491691,0.0,0.408814956679,22.9214369646,9.5742556536,56.4509592568,56.4509592568
 03/28  19:00:00,51.9761356408,12.0791491691,0.0,0.51296052013,22.9214369646,9.5742556536,66.9045104967,66.9045104967
 03/28  20:00:00,48.3785811263,12.0791491691,0.0,0.554760789801,19.1011974705,8.3774736969,71.9697644158,71.9697644158
 03/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  05:00:00,12.571441203,0.00175754250097,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  06:00:00,23.4844073161,12.0791491691,0.0,1.59090781987,1.91011974705,2.3935639134,187.84918792,187.84918792
 03/29  07:00:00,25.6722824703,12.0791491691,0.0,1.16552648624,7.6404789882,4.7871278268,145.355480616,145.355480616
 03/29  08:00:00,40.544260292,12.0791491691,0.0,0.986439955499,19.1011974705,8.3774736969,124.67707029,124.67707029
 03/29  09:00:00,57.9671261664,12.0791491691,0.0,0.734783940134,34.3821554469,10.7710376103,95.7796602127,95.7796602127
 03/29  10:00:00,57.657640285,12.0791491691,0.0,0.425298058698,34.3821554469,10.7710376103,79.0634608849,79.0634608849
 03/29  11:00:00,57.3673781624,12.0791491691,0.0,0.135035936127,34.3821554469,10.7710376103,55.3687368686,55.3687368686
 03/29  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,35.7819475203,35.7819475203
 03/29  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,19.3133952436,19.3133952436
 03/29  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,9.72314045601,9.72314045601
 03/29  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,3.14982895524,3.14982895524
 03/29  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,2.01164495927,2.01164495927
 03/29  17:00:00,57.2328640941,12.0721189991,0.0,0.00755203779102,34.3821554469,10.7710376103,7.11712261561,7.11712261561
 03/29  18:00:00,44.6908088579,12.0791491691,0.0,0.115967070655,22.9214369646,9.5742556536,18.1954093737,18.1954093737
 03/29  19:00:00,51.712701885,12.0791491691,0.0,0.249526764325,22.9214369646,9.5742556536,31.9311393351,31.9311393351
 03/29  20:00:00,48.162770041,12.0791491691,0.0,0.338949704523,19.1011974705,8.3774736969,43.5914241673,43.5914241673
 03/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  06:00:00,23.3516826443,12.0791491691,0.0,1.45818314814,1.91011974705,2.3935639134,179.521645292,179.521645292
 03/30  07:00:00,25.5784359111,12.0791491691,0.0,1.07167992699,7.6404789882,4.7871278268,139.417491963,139.417491963
 03/30  08:00:00,40.4244074342,12.0791491691,0.0,0.866587097713,19.1011974705,8.3774736969,113.399206133,113.399206133
 03/30  09:00:00,57.7937189839,12.0791491691,0.0,0.561376757601,34.3821554469,10.7710376103,74.1348217175,74.1348217175
 03/30  10:00:00,57.4386501583,12.0791491691,0.0,0.206307931976,34.3821554469,10.7710376103,46.9679233519,46.9679233519
 03/30  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,21.6436380657,21.6436380657
 03/30  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,6.7744454941,6.7744454941
 03/30  13:00:00,57.2462641557,12.0686039141,0.0244671844556,0.0,34.3821554469,10.7710376103,1.45928574196,1.45928574196
 03/30  14:00:00,57.3372052358,12.0686039141,0.11540826456,0.0,34.3821554469,10.7710376103,0.205867693479,0.205867693479
 03/30  15:00:00,57.347471134,12.0686039141,0.125674162745,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  16:00:00,57.3065038701,12.0686039141,0.0847068987888,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  17:00:00,57.2231268664,12.0686039141,0.00132989508397,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  18:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.00167945671807,0.00167945671807
 03/30  19:00:00,51.4526298656,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.830913887783,0.830913887783
 03/30  20:00:00,47.8515196621,12.0773916266,0.0,0.0294568681231,19.1011974705,8.3774736969,7.04389020908,7.04389020908
 03/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  06:00:00,22.8346794707,12.0791491691,0.0,0.941179974498,1.91011974705,2.3935639134,121.636931965,121.636931965
 03/31  07:00:00,25.2086199095,12.0791491691,0.0,0.701863925379,7.6404789882,4.7871278268,91.2294034362,91.2294034362
 03/31  08:00:00,40.1376401883,12.0791491691,0.0,0.57981985183,19.1011974705,8.3774736969,75.5350139074,75.5350139074
 03/31  09:00:00,57.6346551174,12.0791491691,0.0,0.402312891142,34.3821554469,10.7710376103,53.6682973271,53.6682973271
 03/31  10:00:00,57.5166804135,12.0791491691,0.0,0.284338187189,34.3821554469,10.7710376103,45.4550890894,45.4550890894
 03/31  11:00:00,57.3953926783,12.0791491691,0.0,0.163050451997,34.3821554469,10.7710376103,30.0275939479,30.0275939479
 03/31  12:00:00,57.2382849112,12.0721189991,0.0,0.0129728549511,34.3821554469,10.7710376103,17.2320701458,17.2320701458
