Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/31  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,5.74495127491,5.74495127491
 03/31  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,1.97183566096,1.97183566096
 03/31  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,1.86864319141,1.86864319141
 03/31  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,5.37809000024,5.37809000024
 03/31  17:00:00,57.2829322828,12.0791491691,0.0,0.0505900564658,34.3821554469,10.7710376103,12.7811932555,12.7811932555
 03/31  18:00:00,44.7388583784,12.0791491691,0.0,0.164016591142,22.9214369646,9.5742556536,20.8619027336,20.8619027336
 03/31  19:00:00,51.7303730323,12.0791491691,0.0,0.267197911662,22.9214369646,9.5742556536,31.2169724712,31.2169724712
 03/31  20:00:00,48.136457381,12.0791491691,0.0,0.312637044541,19.1011974705,8.3774736969,37.2662501326,37.2662501326
 03/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  06:00:00,22.890988878,12.0791491691,0.0,1.5958803601,1.91011974705,1.79517293505,197.707761318,197.707761318
 04/01  07:00:00,20.6513019919,12.0791491691,0.0,1.16156745863,3.8202394941,3.5903458701,150.954556143,150.954556143
 04/01  08:00:00,30.3948605878,12.0791491691,0.0,0.871083152905,11.4607184823,5.9839097835,116.316925031,116.316925031
 04/01  09:00:00,45.1431084944,12.0791491691,0.0,0.568266707057,22.9214369646,9.5742556536,77.0244553971,77.0244553971
 04/01  10:00:00,57.4685046142,12.0791491691,0.0,0.236162387927,34.3821554469,10.7710376103,51.0535721547,51.0535721547
 04/01  11:00:00,57.2330404158,12.0721189991,0.0,0.00772835946477,34.3821554469,10.7710376103,29.6216818344,29.6216818344
 04/01  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,16.6767885418,16.6767885418
 04/01  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,10.5283428495,10.5283428495
 04/01  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,4.76468242019,4.76468242019
 04/01  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,1.45412443578,1.45412443578
 04/01  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.853460722963,0.853460722963
 04/01  17:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,1.40273678513,1.40273678513
 04/01  18:00:00,39.5707490671,12.0738765416,0.0,0.0182013580699,19.1011974705,8.3774736969,18.5721610743,18.5721610743
 04/01  19:00:00,36.6859094315,12.0791491691,0.0,0.273798663303,11.4607184823,5.9839097835,48.7976422059,48.7976422059
 04/01  20:00:00,38.2837909652,12.0791491691,0.0,0.494013530335,11.4607184823,5.9839097835,76.4744194104,76.4744194104
 04/01  21:00:00,28.3703903058,12.0791491691,0.0,0.614655772516,3.8202394941,3.5903458701,94.8741683786,94.8741683786
 04/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  06:00:00,9.24009165059,0.0105452550058,0.0,0.0135870468146,1.91011974705,1.79517293505,0.0,0.0
 04/02  07:00:00,3.76577761894,0.0340717953447,0.0,0.0264131414968,1.91011974705,1.79517293505,0.720043716308,0.720043716308
 04/02  08:00:00,21.0598229468,12.0791491691,0.0,1.57008841346,3.8202394941,3.5903458701,201.759424075,201.759424075
 04/02  09:00:00,20.4779273758,12.0791491691,0.0,0.988192842553,3.8202394941,3.5903458701,148.817307463,148.817307463
 04/02  10:00:00,35.145378297,12.0791491691,0.0,0.604579411273,15.2809579764,7.1806917402,114.738677351,114.738677351
 04/02  11:00:00,34.8963257694,12.0791491691,0.0,0.355526883676,15.2809579764,7.1806917402,90.3726180369,90.3726180369
 04/02  12:00:00,44.6869639748,12.0791491691,0.0,0.112122187527,22.9214369646,9.5742556536,58.1207193649,58.1207193649
 04/02  13:00:00,44.566475362,12.0703614566,0.0,0.000421287171917,22.9214369646,9.5742556536,40.5684029284,40.5684029284
 04/02  14:00:00,44.5660540748,12.0703614566,0.0,0.0,22.9214369646,9.5742556536,30.720116801,30.720116801
 04/02  15:00:00,44.6358849145,12.0791491691,0.0,0.0610431271954,22.9214369646,9.5742556536,24.2062798538,24.2062798538
 04/02  16:00:00,44.6431040273,12.0791491691,0.0,0.068262240009,22.9214369646,9.5742556536,19.7281218158,19.7281218158
 04/02  17:00:00,34.5320111732,12.0703614566,0.0,0.0,15.2809579764,7.1806917402,34.6939703735,34.6939703735
 04/02  18:00:00,24.5755558207,12.0791491691,0.0,0.0687998365992,7.6404789882,4.7871278268,50.051637073,50.051637073
 04/02  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  06:00:00,23.0479278561,12.0791491691,0.0,1.15442835987,1.91011974705,2.3935639134,135.607596126,135.607596126
 04/03  07:00:00,25.2974586202,12.0791491691,0.0,0.790702636099,7.6404789882,4.7871278268,95.5568314042,95.5568314042
 04/03  08:00:00,40.1770889578,12.0791491691,0.0,0.619268621316,19.1011974705,8.3774736969,76.1264975264,76.1264975264
 04/03  09:00:00,57.6449726276,12.0791491691,0.0,0.412630401258,34.3821554469,10.7710376103,51.5660182779,51.5660182779
 04/03  10:00:00,57.5529962168,12.0791491691,0.0,0.320653990457,34.3821554469,10.7710376103,40.3252417309,40.3252417309
 04/03  11:00:00,57.4515825347,12.0791491691,0.0,0.219240308403,34.3821554469,10.7710376103,24.9928167169,24.9928167169
 04/03  12:00:00,57.375957453,12.0791491691,0.0,0.143615226741,34.3821554469,10.7710376103,16.0703069196,16.0703069196
 04/03  13:00:00,57.2948490565,12.0791491691,0.0,0.0625068301759,34.3821554469,10.7710376103,4.77560525514,4.77560525514
 04/03  14:00:00,57.2427603335,12.0791491691,0.0,0.0104181071834,34.3821554469,10.7710376103,1.6352926261,1.6352926261
 04/03  15:00:00,57.2948539899,12.0791491691,0.0,0.0625117636138,34.3821554469,10.7710376103,4.87951584106,4.87951584106
 04/03  16:00:00,57.4474515499,12.0791491691,0.0,0.215109323653,34.3821554469,10.7710376103,24.4543873101,24.4543873101
 04/03  17:00:00,57.5843883912,12.0791491691,0.0,0.352046164938,34.3821554469,10.7710376103,43.0841444404,43.0841444404
 04/03  18:00:00,45.013825269,12.0791491691,0.0,0.438983481667,22.9214369646,9.5742556536,55.2471046299,55.2471046299
 04/03  19:00:00,51.9884518717,12.0791491691,0.0,0.52527675111,22.9214369646,9.5742556536,66.41197232,66.41197232
 04/03  20:00:00,48.4130180689,12.0791491691,0.0,0.58919773239,19.1011974705,8.3774736969,74.4864876979,74.4864876979
 04/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  06:00:00,22.0622742552,12.0791491691,0.0,1.5464414257,1.91011974705,2.3935639134,179.282665538,179.282665538
 04/04  07:00:00,25.6485400994,12.0791491691,0.0,1.14178411531,7.6404789882,4.7871278268,138.371401052,138.371401052
 04/04  08:00:00,40.5088324562,12.0791491691,0.0,0.951012119708,19.1011974705,8.3774736969,116.044478657,116.044478657
 04/04  09:00:00,57.9976928377,12.0791491691,0.0,0.765350611398,34.3821554469,10.7710376103,90.9771893641,90.9771893641
 04/04  10:00:00,57.8032233454,12.0791491691,0.0,0.570881119087,34.3821554469,10.7710376103,82.1134130546,82.1134130546
 04/04  11:00:00,57.5347819835,12.0791491691,0.0,0.302439757227,34.3821554469,10.7710376103,64.2452813126,64.2452813126
 04/04  12:00:00,57.340104854,12.0791491691,0.0,0.107762627664,34.3821554469,10.7710376103,49.1583456325,49.1583456325
 04/04  13:00:00,57.2254434626,12.0703614566,0.0,0.00188894879734,34.3821554469,10.7710376103,38.9690844597,38.9690844597
 04/04  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,31.3048828364,31.3048828364
 04/04  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,20.0605390176,20.0605390176
 04/04  16:00:00,57.2467044849,12.0756340841,0.0,0.017877343601,34.3821554469,10.7710376103,17.3206001184,17.3206001184
 04/04  17:00:00,57.3249079003,12.0791491691,0.0,0.0925656739974,34.3821554469,10.7710376103,17.8242160413,17.8242160413
 04/04  18:00:00,44.7725762505,12.0791491691,0.0,0.197734463244,22.9214369646,9.5742556536,24.8189884174,24.8189884174
 04/04  19:00:00,51.8157269407,12.0791491691,0.0,0.352551820099,22.9214369646,9.5742556536,42.9791953963,42.9791953963
 04/04  20:00:00,48.2836841296,12.0791491691,0.0,0.45986379309,19.1011974705,8.3774736969,59.4896160043,59.4896160043
 04/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  04:00:00,12.5767066859,0.00351508500193,0.0,0.00350794041646,1.91011974705,2.3935639134,0.0,0.0
 04/05  05:00:00,12.6643912829,0.0387582910989,0.0,0.0559493313343,1.91011974705,2.3935639134,0.863721195773,0.863721195773
 04/05  06:00:00,22.2623663803,12.0791491691,0.0,1.74653355075,1.91011974705,2.3935639134,217.640798518,217.640798518
 04/05  07:00:00,25.7496351553,12.0791491691,0.0,1.24287917123,7.6404789882,4.7871278268,161.87099905,161.87099905
 04/05  08:00:00,40.4724470831,12.0791491691,0.0,0.914626746611,19.1011974705,8.3774736969,121.526419145,121.526419145
 04/05  09:00:00,57.8168017809,12.0791491691,0.0,0.584459554579,34.3821554469,10.7710376103,77.3492154608,77.3492154608
 04/05  10:00:00,57.564758054,12.0791491691,0.0,0.33241582766,34.3821554469,10.7710376103,56.5581273834,56.5581273834
 04/05  11:00:00,57.2888630427,12.0756340841,0.0,0.0600359014319,34.3821554469,10.7710376103,32.2377107141,32.2377107141
 04/05  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,18.4917404752,18.4917404752
 04/05  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,8.6952322576,8.6952322576
 04/05  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,1.82431273966,1.82431273966
 04/05  15:00:00,57.3189274643,12.0686039141,0.097130493043,0.0,34.3821554469,10.7710376103,0.0894427828199,0.0894427828199
 04/05  16:00:00,57.3532586657,12.0686039141,0.13146169438,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  17:00:00,57.2759485511,12.0686039141,0.054151579807,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  18:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/05  19:00:00,51.4526298656,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.00126214303367,0.00126214303367
 04/05  20:00:00,47.8390621653,12.0756340841,0.0,0.0187569138554,19.1011974705,8.3774736969,1.48740651511,1.48740651511
 04/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  06:00:00,21.2828850593,12.0791491691,0.0,0.767052229735,1.91011974705,2.3935639134,98.3773639245,98.3773639245
 04/06  07:00:00,25.0910973679,12.0791491691,0.0,0.584341383814,7.6404789882,4.7871278268,74.2232240708,74.2232240708
 04/06  08:00:00,40.037840707,12.0791491691,0.0,0.480020370532,19.1011974705,8.3774736969,59.7507353203,59.7507353203
 04/06  09:00:00,57.5987992799,12.0791491691,0.0,0.366457053604,34.3821554469,10.7710376103,42.5716468968,42.5716468968
 04/06  10:00:00,57.5651990178,12.0791491691,0.0,0.332856791519,34.3821554469,10.7710376103,41.6576243594,41.6576243594
 04/06  11:00:00,57.5312534085,12.0791491691,0.0,0.298911182254,34.3821554469,10.7710376103,35.7813563325,35.7813563325
 04/06  12:00:00,57.5658250265,12.0791491691,0.0,0.333482800179,34.3821554469,10.7710376103,34.6054598012,34.6054598012
 04/06  13:00:00,57.5902305422,12.0791491691,0.0,0.357888315941,34.3821554469,10.7710376103,37.0727140993,37.0727140993
 04/06  14:00:00,57.6372228217,12.0791491691,0.0,0.404880595356,34.3821554469,10.7710376103,42.9315773507,42.9315773507
 04/06  15:00:00,57.6281462646,12.0791491691,0.0,0.395804038265,34.3821554469,10.7710376103,42.7303421003,42.7303421003
 04/06  16:00:00,57.6476840081,12.0791491691,0.0,0.415341781793,34.3821554469,10.7710376103,49.0214063942,49.0214063942
 04/06  17:00:00,57.7078288007,12.0791491691,0.0,0.475486574399,34.3821554469,10.7710376103,57.2320864315,57.2320864315
 04/06  18:00:00,45.1097216841,12.0791491691,0.0,0.534879896856,22.9214369646,9.5742556536,65.495664662,65.495664662
 04/06  19:00:00,50.709528738,12.0791491691,0.0,0.624020284022,22.9214369646,9.5742556536,76.6082844127,76.6082844127
 04/06  20:00:00,48.4877782124,12.0791491691,0.0,0.66395787592,19.1011974705,8.3774736969,81.2039648209,81.2039648209
 04/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  03:00:00,12.5836835124,0.0052726275029,0.0,0.00872722446713,1.91011974705,2.3935639134,0.0,0.0
 04/07  04:00:00,12.6380325643,0.0105452550058,0.0,0.0578036488025,1.91011974705,2.3935639134,0.0,0.0
 04/07  05:00:00,12.6902963135,0.0335736993409,0.0,0.0870389536861,1.91011974705,2.3935639134,0.70705472795,0.70705472795
 04/07  06:00:00,22.1310397994,12.0791491691,0.0,1.61520696988,1.91011974705,2.3935639134,184.607233357,184.607233357
 04/07  07:00:00,25.7186541725,12.0791491691,0.0,1.21189818844,7.6404789882,4.7871278268,143.811425453,143.811425453
 04/07  08:00:00,40.5787406209,12.0791491691,0.0,1.02092028439,19.1011974705,8.3774736969,123.148393539,123.148393539
 04/07  09:00:00,58.0611544292,12.0791491691,0.0,0.828812202898,34.3821554469,10.7710376103,97.7711116059,97.7711116059
 04/07  10:00:00,57.9530610735,12.0791491691,0.0,0.720718847188,34.3821554469,10.7710376103,88.5428156305,88.5428156305
 04/07  11:00:00,57.8650636266,12.0791491691,0.0,0.632721400271,34.3821554469,10.7710376103,78.2143689651,78.2143689651
 04/07  12:00:00,57.8292101429,12.0791491691,0.0,0.596867916643,34.3821554469,10.7710376103,74.9085658398,74.9085658398
 04/07  13:00:00,57.7961013417,12.0791491691,0.0,0.563759115393,34.3821554469,10.7710376103,70.5662046589,70.5662046589
 04/07  14:00:00,57.7769483413,12.0791491691,0.0,0.544606114994,34.3821554469,10.7710376103,67.3753755027,67.3753755027
 04/07  15:00:00,57.7513530258,12.0791491691,0.0,0.519010799461,34.3821554469,10.7710376103,61.4832522206,61.4832522206
 04/07  16:00:00,57.7618172127,12.0791491691,0.0,0.529474986452,34.3821554469,10.7710376103,61.5013543733,61.5013543733
 04/07  17:00:00,57.792506965,12.0791491691,0.0,0.560164738731,34.3821554469,10.7710376103,65.8105503227,65.8105503227
 04/07  18:00:00,45.1909541047,12.0791491691,0.0,0.616112317442,22.9214369646,9.5742556536,71.8209842474,71.8209842474
 04/07  19:00:00,50.7953358233,12.0791491691,0.0,0.709827369372,22.9214369646,9.5742556536,81.3935749438,81.3935749438
 04/07  20:00:00,48.5887413429,12.0791491691,0.0,0.764921006357,19.1011974705,8.3774736969,87.7543229911,87.7543229911
 04/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  02:00:00,12.0003120252,0.00878771250483,0.0,0.0202316306199,1.91011974705,1.79517293505,0.0,0.0
 04/08  03:00:00,12.0802369371,0.0365559246801,0.0,0.072388330329,1.91011974705,1.79517293505,0.795980386204,0.795980386204
 04/08  04:00:00,12.1629521731,0.080134196974,0.0,0.111525294006,1.91011974705,1.79517293505,2.14570207001,2.14570207001
 04/08  05:00:00,12.2063965334,0.095838294499,0.0,0.139265556784,1.91011974705,1.79517293505,2.61977652425,2.61977652425
 04/08  06:00:00,21.6847654246,12.0791491691,0.0,1.76732357341,1.91011974705,1.79517293505,205.703764051,205.703764051
 04/08  07:00:00,20.7857419751,12.0791491691,0.0,1.2960074418,3.8202394941,3.5903458701,156.653302299,156.653302299
 04/08  08:00:00,30.5971663129,12.0791491691,0.0,1.07338887797,11.4607184823,5.9839097835,133.436799724,133.436799724
 04/08  09:00:00,45.4061618966,12.0791491691,0.0,0.831320109311,22.9214369646,9.5742556536,102.516074625,102.516074625
 04/08  10:00:00,57.7367111692,12.0791491691,0.0,0.504368942872,34.3821554469,10.7710376103,75.5060494439,75.5060494439
 04/08  11:00:00,57.4400321929,12.0791491691,0.0,0.207689966608,34.3821554469,10.7710376103,54.8395574713,54.8395574713
 04/08  12:00:00,57.2507698794,12.0738765416,0.0,0.0237002805731,34.3821554469,10.7710376103,40.4291912103,40.4291912103
 04/08  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,29.9703992451,29.9703992451
 04/08  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,21.1014898314,21.1014898314
 04/08  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,15.0149179407,15.0149179407
 04/08  16:00:00,57.2248717062,12.0703614566,0.0,0.0013171924239,34.3821554469,10.7710376103,12.2524043658,12.2524043658
 04/08  17:00:00,57.2871873873,12.0791491691,0.0,0.0548451610173,34.3821554469,10.7710376103,12.9384277091,12.9384277091
 04/08  18:00:00,39.7710800105,12.0791491691,0.0,0.213259674034,19.1011974705,8.3774736969,30.0703540505,30.0703540505
 04/08  19:00:00,35.381550068,12.0791491691,0.0,0.3471059664,11.4607184823,5.9839097835,45.7356986634,45.7356986634
 04/08  20:00:00,38.2635419302,12.0791491691,0.0,0.473764495274,11.4607184823,5.9839097835,64.099064106,64.099064106
 04/08  21:00:00,28.370074965,12.0791491691,0.0,0.614340431694,3.8202394941,3.5903458701,88.3802085179,88.3802085179
 04/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  06:00:00,6.48227611335,0.0105452550058,0.0,0.0111048429078,1.91011974705,1.79517293505,0.0,0.0
 04/09  07:00:00,3.71747355033,0.00703017000386,0.0,0.00515069822373,1.91011974705,1.79517293505,0.0,0.0
 04/09  08:00:00,20.8799246331,12.0791491691,0.0,1.39019009982,3.8202394941,3.5903458701,174.117045698,174.117045698
 04/09  09:00:00,20.250508581,12.0791491691,0.0,0.760774047681,3.8202394941,3.5903458701,108.75900485,108.75900485
 04/09  10:00:00,34.9466985681,12.0791491691,0.0,0.405899682406,15.2809579764,7.1806917402,72.7367613906,72.7367613906
 04/09  11:00:00,34.7370806235,12.0791491691,0.0,0.196281737767,15.2809579764,7.1806917402,56.5531262066,56.5531262066
 04/09  12:00:00,44.5879918791,12.0738765416,0.0,0.0184227192617,22.9214369646,9.5742556536,36.5032349034,36.5032349034
 04/09  13:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,25.8495812086,25.8495812086
 04/09  14:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,16.2816677666,16.2816677666
 04/09  15:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,11.1895430465,11.1895430465
 04/09  16:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,7.92882486811,7.92882486811
 04/09  17:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,21.7914240568,21.7914240568
 04/09  18:00:00,24.5140482205,12.0756340841,0.0,0.0108073213755,7.6404789882,4.7871278268,31.2026112591,31.2026112591
 04/09  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  06:00:00,19.9177881899,12.0791491691,0.0,0.779622027037,1.91011974705,2.3935639134,95.9041848025,95.9041848025
 04/10  07:00:00,25.0741356204,12.0791491691,0.0,0.567379636295,7.6404789882,4.7871278268,69.314590475,69.314590475
 04/10  08:00:00,40.0186844719,12.0791491691,0.0,0.460864135386,19.1011974705,8.3774736969,55.4370862394,55.4370862394
 04/10  09:00:00,57.5702405491,12.0791491691,0.0,0.337898322782,34.3821554469,10.7710376103,36.5728640596,36.5728640596
 04/10  10:00:00,57.5107000918,12.0791491691,0.0,0.278357865514,34.3821554469,10.7710376103,29.9926374848,29.9926374848
 04/10  11:00:00,57.4440227174,12.0791491691,0.0,0.211680491146,34.3821554469,10.7710376103,21.0670397929,21.0670397929
 04/10  12:00:00,57.4118267874,12.0791491691,0.0,0.179484561147,34.3821554469,10.7710376103,19.330071418,19.330071418
 04/10  13:00:00,57.4324780215,12.0791491691,0.0,0.200135795237,34.3821554469,10.7710376103,23.0360150351,23.0360150351
 04/10  14:00:00,57.4049088274,12.0791491691,0.0,0.172566601113,34.3821554469,10.7710376103,19.8019053533,19.8019053533
 04/10  15:00:00,57.3568761428,12.0791491691,0.0,0.124533916543,34.3821554469,10.7710376103,12.0937308375,12.0937308375
 04/10  16:00:00,57.3632984275,12.0791491691,0.0,0.130956201252,34.3821554469,10.7710376103,11.4283287899,11.4283287899
 04/10  17:00:00,57.4066160666,12.0791491691,0.0,0.174273840301,34.3821554469,10.7710376103,15.4905433666,15.4905433666
 04/10  18:00:00,44.8018277589,12.0791491691,0.0,0.22698597161,22.9214369646,9.5742556536,21.7980319314,21.7980319314
 04/10  19:00:00,50.3906917277,12.0791491691,0.0,0.305183273741,22.9214369646,9.5742556536,31.5599807003,31.5599807003
 04/10  20:00:00,48.1901788745,12.0791491691,0.0,0.366358537973,19.1011974705,8.3774736969,39.7824913337,39.7824913337
 04/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  06:00:00,20.5287089952,12.0791491691,0.0,1.39054283228,1.91011974705,2.3935639134,161.761956597,161.761956597
 04/11  07:00:00,25.4658586659,12.0791491691,0.0,0.959102681797,7.6404789882,4.7871278268,116.503295627,116.503295627
 04/11  08:00:00,40.3029465804,12.0791491691,0.0,0.745126243878,19.1011974705,8.3774736969,91.7660673434,91.7660673434
 04/11  09:00:00,57.7757698232,12.0791491691,0.0,0.543427596909,34.3821554469,10.7710376103,63.4876004856,63.4876004856
 04/11  10:00:00,57.5616094419,12.0791491691,0.0,0.329267215571,34.3821554469,10.7710376103,49.2984987058,49.2984987058
 04/11  11:00:00,57.3008964178,12.0773916266,0.0,0.0703117339703,34.3821554469,10.7710376103,29.7127822929,29.7127822929
 04/11  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,18.1779900717,18.1779900717
 04/11  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,10.5649034506,10.5649034506
 04/11  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,4.64015074235,4.64015074235
 04/11  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,1.38559642342,1.38559642342
 04/11  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.88151473353,0.88151473353
 04/11  17:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,1.75803815573,1.75803815573
 04/11  18:00:00,44.628800823,12.0773916266,0.0,0.0557165782153,22.9214369646,9.5742556536,10.6481242781,10.6481242781
 04/11  19:00:00,50.2845139542,12.0791491691,0.0,0.199005500271,22.9214369646,9.5742556536,23.4381984337,23.4381984337
 04/11  20:00:00,48.0979551654,12.0791491691,0.0,0.274134828935,19.1011974705,8.3774736969,31.6490551668,31.6490551668
 04/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  06:00:00,20.5171204881,12.0791491691,0.0,1.37895432523,1.91011974705,2.3935639134,171.79910643,171.79910643
 04/12  07:00:00,25.4726006135,12.0791491691,0.0,0.965844629371,7.6404789882,4.7871278268,125.741744446,125.741744446
 04/12  08:00:00,40.3063354558,12.0791491691,0.0,0.748515119274,19.1011974705,8.3774736969,101.586761878,101.586761878
 04/12  09:00:00,57.7782677831,12.0791491691,0.0,0.545925556762,34.3821554469,10.7710376103,72.8946586646,72.8946586646
 04/12  10:00:00,57.5903003524,12.0791491691,0.0,0.357958126082,34.3821554469,10.7710376103,56.1460595664,56.1460595664
 04/12  11:00:00,57.4226698568,12.0791491691,0.0,0.190327630534,34.3821554469,10.7710376103,36.2794189677,36.2794189677
 04/12  12:00:00,57.3634565031,12.0791491691,0.0,0.131114276762,34.3821554469,10.7710376103,23.5391147847,23.5391147847
 04/12  13:00:00,57.3250641722,12.0791491691,0.0,0.0927219458969,34.3821554469,10.7710376103,18.9859428321,18.9859428321
 04/12  14:00:00,57.3283430883,12.0791491691,0.0,0.096000862038,34.3821554469,10.7710376103,14.695444316,14.695444316
 04/12  15:00:00,57.3361352187,12.0791491691,0.0,0.103792992378,34.3821554469,10.7710376103,11.6387060889,11.6387060889
 04/12  16:00:00,57.3985179344,12.0791491691,0.0,0.166175708155,34.3821554469,10.7710376103,18.5659284998,18.5659284998
 04/12  17:00:00,57.4968379118,12.0791491691,0.0,0.264495685546,34.3821554469,10.7710376103,30.7233292553,30.7233292553
 04/12  18:00:00,44.9226936649,12.0791491691,0.0,0.347851877612,22.9214369646,9.5742556536,39.8361346846,39.8361346846
 04/12  19:00:00,50.5356938258,12.0791491691,0.0,0.450185371862,22.9214369646,9.5742556536,48.8764969584,48.8764969584
 04/12  20:00:00,48.3167434035,12.0791491691,0.0,0.492923066973,19.1011974705,8.3774736969,53.4652166482,53.4652166482
 04/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  06:00:00,20.2841324742,12.0791491691,0.0,1.14596631131,1.91011974705,2.3935639134,133.263219141,133.263219141
 04/13  07:00:00,25.3402595223,12.0791491691,0.0,0.833503538211,7.6404789882,4.7871278268,99.4587236976,99.4587236976
 04/13  08:00:00,40.2521521327,12.0791491691,0.0,0.694331796186,19.1011974705,8.3774736969,82.5580721202,82.5580721202
 04/13  09:00:00,57.776725361,12.0791491691,0.0,0.544383134692,34.3821554469,10.7710376103,59.7783339746,59.7783339746
 04/13  10:00:00,57.692215204,12.0791491691,0.0,0.459872977677,34.3821554469,10.7710376103,51.4057859856,51.4057859856
 04/13  11:00:00,57.6180863269,12.0791491691,0.0,0.385744100568,34.3821554469,10.7710376103,41.7726209853,41.7726209853
 04/13  12:00:00,57.6438448316,12.0791491691,0.0,0.411502605265,34.3821554469,10.7710376103,39.9389818161,39.9389818161
 04/13  13:00:00,57.6350526323,12.0791491691,0.0,0.40271040604,34.3821554469,10.7710376103,38.3339529098,38.3339529098
 04/13  14:00:00,57.6191468055,12.0791491691,0.0,0.386804579242,34.3821554469,10.7710376103,35.6804143646,35.6804143646
 04/13  15:00:00,57.5449897696,12.0791491691,0.0,0.312647543283,34.3821554469,10.7710376103,28.7873537586,28.7873537586
 04/13  16:00:00,57.5296627595,12.0791491691,0.0,0.297320533244,34.3821554469,10.7710376103,27.4987046674,27.4987046674
 04/13  17:00:00,57.5673201785,12.0791491691,0.0,0.334977952246,34.3821554469,10.7710376103,30.9977287535,30.9977287535
 04/13  18:00:00,44.9337435225,12.0791491691,0.0,0.358901735202,22.9214369646,9.5742556536,34.5799973822,34.5799973822
 04/13  19:00:00,50.5060687477,12.0791491691,0.0,0.420560293739,22.9214369646,9.5742556536,38.7836199163,38.7836199163
 04/13  20:00:00,48.2701732002,12.0791491691,0.0,0.446352863716,19.1011974705,8.3774736969,40.028137947,40.028137947
 04/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  06:00:00,20.3104465806,12.0791491691,0.0,1.17228041777,1.91011974705,2.3935639134,131.514515824,131.514515824
 04/14  07:00:00,25.2993299896,12.0791491691,0.0,0.792574005484,7.6404789882,4.7871278268,90.8145050105,90.8145050105
 04/14  08:00:00,40.1629879249,12.0791491691,0.0,0.605167588438,19.1011974705,8.3774736969,68.1377189301,68.1377189301
 04/14  09:00:00,57.653136562,12.0791491691,0.0,0.420794335741,34.3821554469,10.7710376103,41.4314625996,41.4314625996
 04/14  10:00:00,57.5459416886,12.0791491691,0.0,0.313599462308,34.3821554469,10.7710376103,30.2319594999,30.2319594999
 04/14  11:00:00,57.4273904537,12.0791491691,0.0,0.195048227421,34.3821554469,10.7710376103,13.8513244726,13.8513244726
 04/14  12:00:00,57.3511244468,12.0791491691,0.0,0.118782220512,34.3821554469,10.7710376103,5.57026492768,5.57026492768
 04/14  13:00:00,57.3012422015,12.0791491691,0.0,0.0688999752136,34.3821554469,10.7710376103,2.66188774215,2.66188774215
 04/14  14:00:00,57.2739927063,12.0791491691,0.0,0.0416504799722,34.3821554469,10.7710376103,1.71914727968,1.71914727968
 04/14  15:00:00,57.230865974,12.0738765416,0.0,0.00379637518237,34.3821554469,10.7710376103,0.608746853816,0.608746853816
 04/14  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0170591853767,0.0170591853767
 04/14  17:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  18:00:00,44.5726414882,12.0721189991,0.0,0.00482987090129,22.9214369646,9.5742556536,0.000333850059443,0.000333850059443
 04/14  19:00:00,50.2188190536,12.0791491691,0.0,0.133310599607,22.9214369646,9.5742556536,5.02753694529,5.02753694529
 04/14  20:00:00,48.0655459579,12.0791491691,0.0,0.241725621397,19.1011974705,8.3774736969,19.2449028693,19.2449028693
 04/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  06:00:00,18.5563806887,12.0791491691,0.0,1.39427217086,1.91011974705,1.79517293505,164.433304298,164.433304298
 04/15  07:00:00,20.4508180159,12.0791491691,0.0,0.96108348264,3.8202394941,3.5903458701,119.875692256,119.875692256
 04/15  08:00:00,30.2144288609,12.0791491691,0.0,0.690651425966,11.4607184823,5.9839097835,89.4220546865,89.4220546865
 04/15  09:00:00,44.9777268313,12.0791491691,0.0,0.402885044012,22.9214369646,9.5742556536,48.3062234659,48.3062234659
 04/15  10:00:00,57.3337884349,12.0773916266,0.0,0.103203751059,34.3821554469,10.7710376103,12.3872703366,12.3872703366
 04/15  11:00:00,57.2220891247,12.0686039141,0.000292153452845,0.0,34.3821554469,10.7710376103,0.796708532741,0.796708532741
 04/15  12:00:00,57.6066374063,12.0686039141,0.384840435059,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  13:00:00,58.5561884373,12.0686039141,1.33439146606,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  14:00:00,62.650138473,12.0686039141,5.42834150171,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  15:00:00,65.9032721802,12.0686039141,8.68147520894,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  16:00:00,67.8725820931,12.0686039141,10.6507851218,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  17:00:00,67.5577283556,12.0686039141,10.3359313843,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  18:00:00,45.2324182997,12.0686039141,5.68514321823,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/15  19:00:00,35.7724873017,12.0686039141,2.12625512182,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/15  20:00:00,38.1055851043,12.0686039141,0.326352924428,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/15  21:00:00,27.767853067,12.0686039141,0.0226637887324,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  08:00:00,19.6336725703,12.0791491691,0.0,0.143938036994,3.8202394941,3.5903458701,20.9899287735,20.9899287735
 04/16  09:00:00,19.7537331943,12.0791491691,0.0,0.263998660965,3.8202394941,3.5903458701,36.071640939,36.071640939
 04/16  10:00:00,34.8703121245,12.0791491691,0.0,0.329513238792,15.2809579764,7.1806917402,42.8003578058,42.8003578058
 04/16  11:00:00,34.8731395777,12.0791491691,0.0,0.332340691956,15.2809579764,7.1806917402,44.8097290402,44.8097290402
 04/16  12:00:00,44.8579433864,12.0791491691,0.0,0.283101599127,22.9214369646,9.5742556536,35.6913726753,35.6913726753
 04/16  13:00:00,44.7002511228,12.0791491691,0.0,0.125409335551,22.9214369646,9.5742556536,27.1766263812,27.1766263812
 04/16  14:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,16.9910841345,16.9910841345
 04/16  15:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,7.65064104539,7.65064104539
 04/16  16:00:00,44.5660540748,12.0703614566,0.0,0.0,22.9214369646,9.5742556536,10.7237152691,10.7237152691
 04/16  17:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,27.8353788223,27.8353788223
 04/16  18:00:00,24.5128905608,12.0738765416,0.0,0.0114072042555,7.6404789882,4.7871278268,37.7624442904,37.7624442904
 04/16  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  06:00:00,18.9098308675,12.0791491691,0.0,1.14933137134,1.91011974705,2.3935639134,138.92507375,138.92507375
 04/17  07:00:00,25.286035608,12.0791491691,0.0,0.779279623863,7.6404789882,4.7871278268,97.9829240158,97.9829240158
 04/17  08:00:00,40.1341562342,12.0791491691,0.0,0.576335897697,19.1011974705,8.3774736969,75.1318835597,75.1318835597
 04/17  09:00:00,57.6339299533,12.0791491691,0.0,0.401587726981,34.3821554469,10.7710376103,50.5491799075,50.5491799075
 04/17  10:00:00,57.5605809911,12.0791491691,0.0,0.328238764814,34.3821554469,10.7710376103,46.8303870255,46.8303870255
 04/17  11:00:00,57.476485579,12.0791491691,0.0,0.244143352658,34.3821554469,10.7710376103,45.1925134996,45.1925134996
 04/17  12:00:00,57.43413439,12.0791491691,0.0,0.201792163669,34.3821554469,10.7710376103,38.794728066,38.794728066
 04/17  13:00:00,57.3528905145,12.0791491691,0.0,0.12054828822,34.3821554469,10.7710376103,22.4787830926,22.4787830926
 04/17  14:00:00,57.2503119311,12.0791491691,0.0,0.0179697048058,34.3821554469,10.7710376103,17.5177130442,17.5177130442
 04/17  15:00:00,57.23677307,12.0791491691,0.0,0.00443084369277,34.3821554469,10.7710376103,12.4171634873,12.4171634873
 04/17  16:00:00,57.3152819091,12.0791491691,0.0,0.0829396828068,34.3821554469,10.7710376103,12.4363040854,12.4363040854
 04/17  17:00:00,57.3887344384,12.0791491691,0.0,0.156392212088,34.3821554469,10.7710376103,20.4159233786,20.4159233786
 04/17  18:00:00,44.7973148753,12.0791491691,0.0,0.222473087982,22.9214369646,9.5742556536,24.865041998,24.865041998
 04/17  19:00:00,49.0389899742,12.0791491691,0.0,0.33114818688,22.9214369646,9.5742556536,37.8767617323,37.8767617323
 04/17  20:00:00,48.2147816516,12.0791491691,0.0,0.390961315136,19.1011974705,8.3774736969,46.6754345321,46.6754345321
 04/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  06:00:00,19.0853856363,12.0791491691,0.0,1.32488614006,1.91011974705,2.3935639134,157.11781425,157.11781425
 04/18  07:00:00,25.457961686,12.0791491691,0.0,0.951205701914,7.6404789882,4.7871278268,119.014816217,119.014816217
 04/18  08:00:00,40.2839047927,12.0791491691,0.0,0.726084456184,19.1011974705,8.3774736969,90.9754891343,90.9754891343
 04/18  09:00:00,57.739079086,12.0791491691,0.0,0.50673685973,34.3821554469,10.7710376103,57.1252244167,57.1252244167
 04/18  10:00:00,57.5590258694,12.0791491691,0.0,0.326683643068,34.3821554469,10.7710376103,43.7807957214,43.7807957214
 04/18  11:00:00,57.3619136087,12.0791491691,0.0,0.129571382414,34.3821554469,10.7710376103,27.992699079,27.992699079
 04/18  12:00:00,57.2303662935,12.0721189991,0.0,0.00505423718546,34.3821554469,10.7710376103,21.589980013,21.589980013
 04/18  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,11.5991261617,11.5991261617
 04/18  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,2.76893506283,2.76893506283
 04/18  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,1.12446869143,1.12446869143
 04/18  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.660315195077,0.660315195077
 04/18  17:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.542710358051,0.542710358051
 04/18  18:00:00,44.5732867839,12.0721189991,0.0,0.00547516660803,22.9214369646,9.5742556536,1.33492650807,1.33492650807
 04/18  19:00:00,48.8546263075,12.0791491691,0.0,0.146784520235,22.9214369646,9.5742556536,16.5062997593,16.5062997593
 04/18  20:00:00,48.1160950807,12.0791491691,0.0,0.292274744226,19.1011974705,8.3774736969,35.2068994937,35.2068994937
 04/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  06:00:00,18.6235197365,12.0791491691,0.0,0.863020240281,1.91011974705,2.3935639134,102.468150058,102.468150058
 04/19  07:00:00,25.0762048731,12.0791491691,0.0,0.569448888999,7.6404789882,4.7871278268,67.0565431842,67.0565431842
 04/19  08:00:00,39.9603103667,12.0791491691,0.0,0.402490030234,19.1011974705,8.3774736969,46.126911263,46.126911263
 04/19  09:00:00,57.4155291222,12.0791491691,0.0,0.183186895879,34.3821554469,10.7710376103,16.8888444462,16.8888444462
 04/19  10:00:00,57.304977239,12.0791491691,0.0,0.0726350126636,34.3821554469,10.7710376103,10.1913114076,10.1913114076
 04/19  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,1.27686539132,1.27686539132
 04/19  12:00:00,57.2379951499,12.0686039141,0.0161981785834,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  13:00:00,57.3846997125,12.0686039141,0.162902741251,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  14:00:00,57.345438919,12.0686039141,0.123641947677,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  15:00:00,57.3719041428,12.0686039141,0.150107171527,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  16:00:00,57.3477938456,12.0686039141,0.125996874309,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  17:00:00,57.2268555332,12.0686039141,0.00505856191966,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  18:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  19:00:00,48.6972965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  20:00:00,47.8862121686,12.0791491691,0.0,0.062391832059,19.1011974705,8.3774736969,2.32660609446,2.32660609446
 04/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
