Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  06:00:00,18.7520653717,12.0791491691,0.0,0.991565875468,1.91011974705,2.3935639134,118.095836047,118.095836047
 04/20  07:00:00,25.2154788554,12.0791491691,0.0,0.708722871284,7.6404789882,4.7871278268,87.3135736914,87.3135736914
 04/20  08:00:00,40.1346306664,12.0791491691,0.0,0.57681032988,19.1011974705,8.3774736969,72.8368716615,72.8368716615
 04/20  09:00:00,57.6625851701,12.0791491691,0.0,0.430242943784,34.3821554469,10.7710376103,49.8359473731,49.8359473731
 04/20  10:00:00,57.498459225,12.0791491691,0.0,0.266116998719,34.3821554469,10.7710376103,38.0682945905,38.0682945905
 04/20  11:00:00,57.3168272823,12.0791491691,0.0,0.0844850560123,34.3821554469,10.7710376103,25.9641592829,25.9641592829
 04/20  12:00:00,57.2235545138,12.0703614566,0.0,0.0,34.3821554469,10.7710376103,19.7056337233,19.7056337233
 04/20  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,15.0927090806,15.0927090806
 04/20  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,12.3941559315,12.3941559315
 04/20  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,7.8938644762,7.8938644762
 04/20  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,10.3193358888,10.3193358888
 04/20  17:00:00,57.2742873298,12.0791491691,0.0,0.0419451034829,34.3821554469,10.7710376103,15.4034066916,15.4034066916
 04/20  18:00:00,44.7400127926,12.0791491691,0.0,0.165171005304,22.9214369646,9.5742556536,23.0486951478,23.0486951478
 04/20  19:00:00,49.0053384821,12.0791491691,0.0,0.297496694781,22.9214369646,9.5742556536,36.1535467541,36.1535467541
 04/20  20:00:00,48.2034283953,12.0791491691,0.0,0.379608058787,19.1011974705,8.3774736969,46.7590190962,46.7590190962
 04/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  06:00:00,19.1482515155,12.0791491691,0.0,1.38775201924,1.91011974705,2.3935639134,167.873714143,167.873714143
 04/21  07:00:00,25.4712111647,12.0791491691,0.0,0.964455180588,7.6404789882,4.7871278268,121.811247566,121.811247566
 04/21  08:00:00,40.3173176881,12.0791491691,0.0,0.759497351622,19.1011974705,8.3774736969,97.8453542379,97.8453542379
 04/21  09:00:00,57.809620435,12.0791491691,0.0,0.577278208708,34.3821554469,10.7710376103,68.5146217765,68.5146217765
 04/21  10:00:00,57.6044877206,12.0791491691,0.0,0.372145494267,34.3821554469,10.7710376103,50.9398578794,50.9398578794
 04/21  11:00:00,57.3715777264,12.0791491691,0.0,0.139235500102,34.3821554469,10.7710376103,31.8070439778,31.8070439778
 04/21  12:00:00,57.2306777804,12.0721189991,0.0,0.00536572414755,34.3821554469,10.7710376103,24.7584235616,24.7584235616
 04/21  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,17.5253735043,17.5253735043
 04/21  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,13.1719624636,13.1719624636
 04/21  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,11.5320897741,11.5320897741
 04/21  16:00:00,57.2599682421,12.0791491691,0.0,0.0276260158519,34.3821554469,10.7710376103,13.4130267873,13.4130267873
 04/21  17:00:00,57.3309465485,12.0791491691,0.0,0.0986043221693,34.3821554469,10.7710376103,18.8477625986,18.8477625986
 04/21  18:00:00,44.7646948249,12.0791491691,0.0,0.189853037572,22.9214369646,9.5742556536,24.3341958957,24.3341958957
 04/21  19:00:00,49.0323688922,12.0791491691,0.0,0.324527104898,22.9214369646,9.5742556536,38.8304064278,38.8304064278
 04/21  20:00:00,48.2416027997,12.0791491691,0.0,0.41778246322,19.1011974705,8.3774736969,51.7795715813,51.7795715813
 04/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  06:00:00,17.252519454,12.0791491691,0.0,1.46807760278,1.91011974705,1.79517293505,175.914173553,175.914173553
 04/22  07:00:00,20.5137663736,12.0791491691,0.0,1.02403184032,3.8202394941,3.5903458701,129.560393279,129.560393279
 04/22  08:00:00,30.3398624289,12.0791491691,0.0,0.816084993965,11.4607184823,5.9839097835,106.622783448,106.622783448
 04/22  09:00:00,45.208713246,12.0791491691,0.0,0.633871458689,22.9214369646,9.5742556536,76.754172321,76.754172321
 04/22  10:00:00,57.6426147807,12.0791491691,0.0,0.410272554383,34.3821554469,10.7710376103,55.4285680899,55.4285680899
 04/22  11:00:00,57.433623167,12.0791491691,0.0,0.201280940722,34.3821554469,10.7710376103,40.9692656026,40.9692656026
 04/22  12:00:00,57.2686416992,12.0756340841,0.0,0.0398145579228,34.3821554469,10.7710376103,28.4598342535,28.4598342535
 04/22  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,19.6495789317,19.6495789317
 04/22  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,13.9198904456,13.9198904456
 04/22  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,9.4495922422,9.4495922422
 04/22  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,6.98120374522,6.98120374522
 04/22  17:00:00,57.2925709996,12.0791491691,0.0,0.0602287733367,34.3821554469,10.7710376103,12.241571718,12.241571718
 04/22  18:00:00,39.7847810061,12.0791491691,0.0,0.22696066964,19.1011974705,8.3774736969,32.6651249973,32.6651249973
 04/22  19:00:00,33.9896647531,12.0791491691,0.0,0.332887318227,11.4607184823,5.9839097835,44.771976166,44.771976166
 04/22  20:00:00,38.1930245084,12.0791491691,0.0,0.403247073471,11.4607184823,5.9839097835,52.9295185723,52.9295185723
 04/22  21:00:00,28.2546999121,12.0791491691,0.0,0.498965378828,3.8202394941,3.5903458701,69.8538008182,69.8538008182
 04/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  08:00:00,20.7143343444,12.0791491691,0.0,1.22459981109,3.8202394941,3.5903458701,151.492889255,151.492889255
 04/23  09:00:00,20.2365223303,12.0791491691,0.0,0.746787796982,3.8202394941,3.5903458701,99.1412385,99.1412385
 04/23  10:00:00,34.96678555,12.0791491691,0.0,0.425986664259,15.2809579764,7.1806917402,66.1027501557,66.1027501557
 04/23  11:00:00,34.714908564,12.0791491691,0.0,0.174109678269,15.2809579764,7.1806917402,44.2162909965,44.2162909965
 04/23  12:00:00,44.5761078746,12.0721189991,0.0,0.00829625727498,22.9214369646,9.5742556536,20.4082862399,20.4082862399
 04/23  13:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,10.659231031,10.659231031
 04/23  14:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,4.25729233631,4.25729233631
 04/23  15:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,1.05355858904,1.05355858904
 04/23  16:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.296119040351,0.296119040351
 04/23  17:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,2.45774365519,2.45774365519
 04/23  18:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,12.0102903406,12.0102903406
 04/23  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  06:00:00,17.3263223664,12.0791491691,0.0,0.94348953687,1.91011974705,2.3935639134,116.67212692,116.67212692
 04/24  07:00:00,25.1154790009,12.0791491691,0.0,0.608723016821,7.6404789882,4.7871278268,74.7703446546,74.7703446546
 04/24  08:00:00,39.9303179082,12.0791491691,0.0,0.37249757173,19.1011974705,8.3774736969,45.8191950474,45.8191950474
 04/24  09:00:00,57.3411115189,12.0791491691,0.0,0.108769292558,34.3821554469,10.7710376103,9.67869890637,9.67869890637
 04/24  10:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.485612457158,0.485612457158
 04/24  11:00:00,57.3886318156,12.0686039141,0.166834844341,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  12:00:00,57.7894285698,12.0686039141,0.567631598545,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  13:00:00,59.0701335975,12.0686039141,1.84833662621,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  14:00:00,62.0152198667,12.0686039141,4.79342289539,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  15:00:00,63.8402210669,12.0686039141,6.61842409562,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  16:00:00,63.6445744379,12.0686039141,6.42277746661,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  17:00:00,63.3104011213,12.0686039141,6.08860414997,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  18:00:00,49.9092093308,12.0686039141,5.3449127985,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  19:00:00,50.0290126134,12.0686039141,2.70938274776,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  20:00:00,48.4109137366,12.0686039141,0.59763865516,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  06:00:00,16.4713731415,12.0791491691,0.0,0.0885403119087,1.91011974705,2.3935639134,11.1021852615,11.1021852615
 04/25  07:00:00,24.5723669322,12.0791491691,0.0,0.0656109480672,7.6404789882,4.7871278268,4.91765124076,4.91765124076
 04/25  08:00:00,39.5632809035,12.0756340841,0.0,0.00897565200627,19.1011974705,8.3774736969,9.13381933116e-05,9.13381933116e-05
 04/25  09:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  10:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  12:00:00,57.40646597,12.0686039141,0.184668998715,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  13:00:00,57.7176721209,12.0686039141,0.495875149606,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  14:00:00,57.7507053996,12.0686039141,0.528908428266,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  15:00:00,57.6802382295,12.0686039141,0.458441258207,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  16:00:00,57.5152493353,12.0686039141,0.293452364043,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  17:00:00,57.3701069973,12.0686039141,0.148310026041,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  18:00:00,44.5750240521,12.0686039141,0.0107275197848,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  19:00:00,47.3196298656,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  20:00:00,47.8132750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0431328340989,0.0431328340989
 04/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  06:00:00,17.0696503527,12.0791491691,0.0,0.68681752313,1.91011974705,2.3935639134,87.168997701,87.168997701
 04/26  07:00:00,25.023853266,12.0791491691,0.0,0.517097281929,7.6404789882,4.7871278268,64.9638216436,64.9638216436
 04/26  08:00:00,39.9779359136,12.0791491691,0.0,0.420115577072,19.1011974705,8.3774736969,50.8861025547,50.8861025547
 04/26  09:00:00,57.5331565982,12.0791491691,0.0,0.300814371943,34.3821554469,10.7710376103,31.2624811406,31.2624811406
 04/26  10:00:00,57.4543255221,12.0791491691,0.0,0.221983295762,34.3821554469,10.7710376103,24.5170747761,24.5170747761
 04/26  11:00:00,57.2872007082,12.0773916266,0.0,0.056616024393,34.3821554469,10.7710376103,11.28855464,11.28855464
 04/26  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,1.09055432339,1.09055432339
 04/26  13:00:00,57.2321684008,12.0686039141,0.0103714294685,0.0,34.3821554469,10.7710376103,0.000306922609969,0.000306922609969
 04/26  14:00:00,57.4025828895,12.0686039141,0.180785918222,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  15:00:00,57.5958848745,12.0686039141,0.374087903219,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  16:00:00,57.7493442066,12.0686039141,0.527547235354,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  17:00:00,57.7738740214,12.0686039141,0.552077050091,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  18:00:00,44.9238420032,12.0686039141,0.359545470911,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  19:00:00,47.3950638904,12.0686039141,0.075434024732,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  20:00:00,47.8132750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  06:00:00,16.8045247695,12.0791491691,0.0,0.421691939964,1.91011974705,2.3935639134,54.2183842415,54.2183842415
 04/27  07:00:00,24.7794348418,12.0791491691,0.0,0.272678857687,7.6404789882,4.7871278268,33.1258311201,33.1258311201
 04/27  08:00:00,39.7134503307,12.0791491691,0.0,0.155629994171,19.1011974705,8.3774736969,14.7147291166,14.7147291166
 04/27  09:00:00,57.2493555294,12.0756340841,0.0,0.0205283881411,34.3821554469,10.7710376103,0.0622759884249,0.0622759884249
 04/27  10:00:00,57.3192456436,12.0686039141,0.097448672278,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  11:00:00,57.8889295372,12.0686039141,0.667132565899,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  12:00:00,61.8450025102,12.0686039141,4.62320553893,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  13:00:00,67.7297116498,12.0686039141,10.5079146785,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  14:00:00,72.3696128439,12.0686039141,15.1478158726,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  15:00:00,67.3766297009,12.0686039141,10.1548327296,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  16:00:00,62.8526367293,12.0686039141,5.63083975805,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  17:00:00,66.7564533931,12.0686039141,9.53465642184,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  18:00:00,53.4420955803,12.0686039141,8.877799048,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  19:00:00,51.643055016,12.0686039141,4.32342515033,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  20:00:00,49.4917106623,12.0686039141,1.67843558083,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  06:00:00,16.8818661378,12.0791491691,0.0,0.499033308299,1.91011974705,2.3935639134,67.4147249854,67.4147249854
 04/28  07:00:00,24.8858307099,12.0791491691,0.0,0.379074725806,7.6404789882,4.7871278268,50.1379428712,50.1379428712
 04/28  08:00:00,39.8768324894,12.0791491691,0.0,0.319012152939,19.1011974705,8.3774736969,41.5869999753,41.5869999753
 04/28  09:00:00,57.4349611175,12.0791491691,0.0,0.202618891207,34.3821554469,10.7710376103,27.384321368,27.384321368
 04/28  10:00:00,57.3561201307,12.0791491691,0.0,0.123777904376,34.3821554469,10.7710376103,24.080687824,24.080687824
 04/28  11:00:00,57.2393281989,12.0738765416,0.0,0.0122586001068,34.3821554469,10.7710376103,14.7991786276,14.7991786276
 04/28  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,7.09946434592,7.09946434592
 04/28  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.448361649109,0.448361649109
 04/28  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  17:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  18:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  19:00:00,47.323567458,12.0703614566,0.0,0.00218004986581,22.9214369646,9.5742556536,2.11687973604,2.11687973604
 04/28  20:00:00,47.9171694547,12.0791491691,0.0,0.0933491182438,19.1011974705,8.3774736969,13.2881792627,13.2881792627
 04/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  06:00:00,16.6504935965,12.0791491691,0.0,0.866051745355,1.91011974705,1.79517293505,111.190469739,111.190469739
 04/29  07:00:00,20.1440311895,12.0791491691,0.0,0.654296656254,3.8202394941,3.5903458701,85.8782485214,85.8782485214
 04/29  08:00:00,30.0794141893,12.0791491691,0.0,0.555636754412,11.4607184823,5.9839097835,74.3079763354,74.3079763354
 04/29  09:00:00,44.9805005622,12.0791491691,0.0,0.405658774936,22.9214369646,9.5742556536,50.1878430561,50.1878430561
 04/29  10:00:00,57.5160512709,12.0791491691,0.0,0.283709044575,34.3821554469,10.7710376103,31.6992750751,31.6992750751
 04/29  11:00:00,57.3962038869,12.0791491691,0.0,0.163861660649,34.3821554469,10.7710376103,15.5851319452,15.5851319452
 04/29  12:00:00,57.3304073318,12.0791491691,0.0,0.0980651054954,34.3821554469,10.7710376103,11.4383129666,11.4383129666
 04/29  13:00:00,57.2268206213,12.0703614566,0.0,0.00326610749245,34.3821554469,10.7710376103,5.27435475925,5.27435475925
 04/29  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.577324320527,0.577324320527
 04/29  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  17:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  18:00:00,39.5587668065,12.0721189991,0.0,0.00797664005506,19.1011974705,8.3774736969,1.2245073516,1.2245073516
 04/29  19:00:00,32.3778006947,12.0791491691,0.0,0.0986899265211,11.4607184823,5.9839097835,10.3156274424,10.3156274424
 04/29  20:00:00,37.9604786005,12.0791491691,0.0,0.170701165627,11.4607184823,5.9839097835,15.4779981448,15.4779981448
 04/29  21:00:00,27.9873845463,12.0791491691,0.0,0.231650013031,3.8202394941,3.5903458701,26.2909049341,26.2909049341
 04/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  08:00:00,20.1866225837,12.0791491691,0.0,0.696888050426,3.8202394941,3.5903458701,90.9735606377,90.9735606377
 04/30  09:00:00,19.9439960021,12.0791491691,0.0,0.454261468836,3.8202394941,3.5903458701,61.7969375371,61.7969375371
 04/30  10:00:00,34.8056414343,12.0791491691,0.0,0.264842548621,15.2809579764,7.1806917402,41.0519962461,41.0519962461
 04/30  11:00:00,34.6447862028,12.0791491691,0.0,0.103987317065,15.2809579764,7.1806917402,28.6128343838,28.6128343838
 04/30  12:00:00,44.5661680897,12.0703614566,0.0,0.000114014864745,22.9214369646,9.5742556536,7.24460180771,7.24460180771
 04/30  13:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.370764082799,0.370764082799
 04/30  14:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  15:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.000382002040559,0.000382002040559
 04/30  16:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  17:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  18:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.00265192439709,0.00265192439709
 04/30  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  06:00:00,16.7164135852,12.0791491691,0.0,0.333580755635,1.91011974705,2.3935639134,38.1421250806,38.1421250806
 05/01  07:00:00,24.7312758374,12.0791491691,0.0,0.224519853303,7.6404789882,4.7871278268,23.6541950921,23.6541950921
 05/01  08:00:00,39.6785105756,12.0791491691,0.0,0.120690239073,19.1011974705,8.3774736969,9.74941475292,9.74941475292
 05/01  09:00:00,57.229033869,12.0721189991,0.0,0.00372181275973,34.3821554469,10.7710376103,0.00303611145748,0.00303611145748
 05/01  10:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  14:00:00,57.2489816748,12.0686039141,0.0271847035162,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  15:00:00,57.3449994156,12.0686039141,0.123202444352,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  16:00:00,57.3714844896,12.0686039141,0.149687518303,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  17:00:00,57.2704142653,12.0686039141,0.0486172939842,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  18:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  19:00:00,47.3196298656,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.000899863105107,0.000899863105107
 05/01  20:00:00,47.8197226901,12.0721189991,0.0,0.00293252362162,19.1011974705,8.3774736969,1.98602323133,1.98602323133
 05/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  06:00:00,17.062011018,12.0791491691,0.0,0.679178188474,1.91011974705,2.3935639134,86.7978945871,86.7978945871
 05/02  07:00:00,24.9860704348,12.0791491691,0.0,0.479314450754,7.6404789882,4.7871278268,61.5390575199,61.5390575199
 05/02  08:00:00,39.907144889,12.0791491691,0.0,0.349324552464,19.1011974705,8.3774736969,43.5687410329,43.5687410329
 05/02  09:00:00,57.4073783885,12.0791491691,0.0,0.175036162164,34.3821554469,10.7710376103,15.5951403897,15.5951403897
 05/02  10:00:00,57.2465677071,12.0738765416,0.0,0.0194981082839,34.3821554469,10.7710376103,1.39133025145,1.39133025145
 05/02  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  12:00:00,57.3475067934,12.0686039141,0.12570982211,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  13:00:00,57.4708976839,12.0686039141,0.249100712588,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  14:00:00,57.5513847428,12.0686039141,0.329587771476,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  15:00:00,57.5936902972,12.0686039141,0.371893325955,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  16:00:00,57.5251952303,12.0686039141,0.303398259028,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  17:00:00,57.3793906805,12.0686039141,0.157593709255,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  18:00:00,44.5685230129,12.0686039141,0.0042264806061,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  19:00:00,45.941963199,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.00250971189378,0.00250971189378
 05/02  20:00:00,47.8160457011,12.0703614566,0.0,0.00101307712846,19.1011974705,8.3774736969,0.935128649886,0.935128649886
 05/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  06:00:00,17.0319933783,12.0791491691,0.0,0.649160548739,1.91011974705,2.3935639134,82.9457976923,82.9457976923
 05/03  07:00:00,24.9956618814,12.0791491691,0.0,0.488905897346,7.6404789882,4.7871278268,63.6428650641,63.6428650641
 05/03  08:00:00,39.9572115069,12.0791491691,0.0,0.399391170444,19.1011974705,8.3774736969,53.6666259062,53.6666259062
 05/03  09:00:00,57.5285983153,12.0791491691,0.0,0.296256089002,34.3821554469,10.7710376103,38.5770627421,38.5770627421
 05/03  10:00:00,57.4441018628,12.0791491691,0.0,0.211759636497,34.3821554469,10.7710376103,33.8570155096,33.8570155096
 05/03  11:00:00,57.3368118036,12.0791491691,0.0,0.104469577352,34.3821554469,10.7710376103,23.2496683139,23.2496683139
 05/03  12:00:00,57.2765013803,12.0791491691,0.0,0.0441591540252,34.3821554469,10.7710376103,17.8779219081,17.8779219081
 05/03  13:00:00,57.2308980227,12.0738765416,0.0,0.00382842391308,34.3821554469,10.7710376103,12.4626174224,12.4626174224
 05/03  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,5.53533785529,5.53533785529
 05/03  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.208627929251,0.208627929251
 05/03  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  17:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  18:00:00,44.5696053482,12.0721189991,0.0,0.00179373093315,22.9214369646,9.5742556536,0.0,0.0
 05/03  19:00:00,46.0539895785,12.0791491691,0.0,0.101481124561,22.9214369646,9.5742556536,6.48603891213,6.48603891213
 05/03  20:00:00,48.0220977119,12.0791491691,0.0,0.198277375439,19.1011974705,8.3774736969,16.9906858501,16.9906858501
 05/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  06:00:00,17.7162615057,12.0791491691,0.0,1.33342867612,1.91011974705,2.3935639134,157.720812017,157.720812017
 05/04  07:00:00,25.2929600272,12.0791491691,0.0,0.786204043094,7.6404789882,4.7871278268,93.0059761685,93.0059761685
 05/04  08:00:00,40.0679187418,12.0791491691,0.0,0.510098405322,19.1011974705,8.3774736969,57.5207894814,57.5207894814
 05/04  09:00:00,57.5161940375,12.0791491691,0.0,0.28385181123,34.3821554469,10.7710376103,22.561803362,22.561803362
 05/04  10:00:00,57.3575238568,12.0791491691,0.0,0.125181630481,34.3821554469,10.7710376103,10.2645080251,10.2645080251
 05/04  11:00:00,57.2294413324,12.0721189991,0.0,0.00412927614165,34.3821554469,10.7710376103,1.2735761313,1.2735761313
 05/04  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0288934416955,0.0288934416955
 05/04  13:00:00,57.2828637321,12.0686039141,0.0610667608421,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  14:00:00,57.4154200999,12.0686039141,0.193623128589,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  15:00:00,57.5066156154,12.0686039141,0.284818644113,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  16:00:00,57.5385686764,12.0686039141,0.316771705146,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  17:00:00,57.4452722143,12.0686039141,0.223475243042,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  18:00:00,44.6188840912,12.0686039141,0.0545875588929,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  19:00:00,45.941963199,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  20:00:00,47.8132750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.000307266738189,0.000307266738189
 05/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  06:00:00,16.9143734958,12.0791491691,0.0,0.53154066624,1.91011974705,2.3935639134,65.2586739243,65.2586739243
 05/05  07:00:00,24.8673318871,12.0791491691,0.0,0.360575903013,7.6404789882,4.7871278268,42.7782065226,42.7782065226
 05/05  08:00:00,39.8030436112,12.0791491691,0.0,0.245223274708,19.1011974705,8.3774736969,25.5770914308,25.5770914308
 05/05  09:00:00,57.3438915354,12.0791491691,0.0,0.111549309095,34.3821554469,10.7710376103,4.74710225347,4.74710225347
 05/05  10:00:00,57.2336055909,12.0721189991,0.0,0.00829353458599,34.3821554469,10.7710376103,0.157476319118,0.157476319118
 05/05  11:00:00,57.2351799307,12.0686039141,0.0133829594226,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  12:00:00,57.4486833524,12.0686039141,0.226886381156,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  13:00:00,57.5996962463,12.0686039141,0.377899274974,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  14:00:00,57.6572924733,12.0686039141,0.43549550202,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  15:00:00,57.6034837243,12.0686039141,0.381686753051,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  16:00:00,57.492234941,12.0686039141,0.270437969757,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  17:00:00,57.3475060424,12.0686039141,0.125709071147,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  18:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  19:00:00,45.941963199,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  20:00:00,47.8132750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.00277401045124,0.00277401045124
 05/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  06:00:00,16.3116646086,12.0791491691,0.0,0.527222757432,1.91011974705,1.79517293505,69.7827248766,69.7827248766
 05/06  07:00:00,19.9258332606,12.0791491691,0.0,0.436098727325,3.8202394941,3.5903458701,57.4308728689,57.4308728689
 05/06  08:00:00,29.8968291032,12.0791491691,0.0,0.373051668276,11.4607184823,5.9839097835,49.4447912834,49.4447912834
 05/06  09:00:00,44.8616017929,12.0791491691,0.0,0.286760005558,22.9214369646,9.5742556536,35.04058764,35.04058764
 05/06  10:00:00,57.4234943231,12.0791491691,0.0,0.191152096763,34.3821554469,10.7710376103,25.3613089785,25.3613089785
 05/06  11:00:00,57.3588212093,12.0791491691,0.0,0.126478983008,34.3821554469,10.7710376103,16.7117411184,16.7117411184
 05/06  12:00:00,57.3220216764,12.0791491691,0.0,0.0896794501246,34.3821554469,10.7710376103,12.3938029424,12.3938029424
 05/06  13:00:00,57.2862728449,12.0791491691,0.0,0.0539306186299,34.3821554469,10.7710376103,8.94507791671,8.94507791671
 05/06  14:00:00,57.2651406053,12.0791491691,0.0,0.0327983790131,34.3821554469,10.7710376103,5.38157311353,5.38157311353
 05/06  15:00:00,57.2677959679,12.0791491691,0.0,0.0354537416456,34.3821554469,10.7710376103,4.48554477709,4.48554477709
 05/06  16:00:00,57.2765885914,12.0791491691,0.0,0.0442463650598,34.3821554469,10.7710376103,2.83741745155,2.83741745155
 05/06  17:00:00,57.3133455985,12.0791491691,0.0,0.0810033722253,34.3821554469,10.7710376103,5.45136252944,5.45136252944
 05/06  18:00:00,39.7514110788,12.0791491691,0.0,0.193590742346,19.1011974705,8.3774736969,22.5714610447,22.5714610447
 05/06  19:00:00,31.1596757476,12.0791491691,0.0,0.258231646008,11.4607184823,5.9839097835,30.8077330306,30.8077330306
 05/06  20:00:00,38.07847632,12.0791491691,0.0,0.288698885112,11.4607184823,5.9839097835,33.5473786779,33.5473786779
 05/06  21:00:00,28.0682191251,12.0791491691,0.0,0.312484591834,3.8202394941,3.5903458701,39.6411553492,39.6411553492
 05/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  08:00:00,20.0394961103,12.0791491691,0.0,0.549761577009,3.8202394941,3.5903458701,72.013820126,72.013820126
 05/07  09:00:00,19.8084264741,12.0791491691,0.0,0.318691940856,3.8202394941,3.5903458701,46.1750087432,46.1750087432
 05/07  10:00:00,34.7113671238,12.0791491691,0.0,0.170568238072,15.2809579764,7.1806917402,23.2915963185,23.2915963185
 05/07  11:00:00,34.5666037492,12.0756340841,0.0,0.0293199484693,15.2809579764,7.1806917402,8.27540330121,8.27540330121
 05/07  12:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0354253617592,0.0354253617592
 05/07  13:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0111118601449,0.0111118601449
 05/07  14:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  15:00:00,44.5883581905,12.0686039141,0.024061658242,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  16:00:00,44.6233934621,12.0686039141,0.0590969298445,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  17:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  18:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.00146615866516,0.00146615866516
 05/07  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  06:00:00,17.2498738008,12.0791491691,0.0,0.867040971256,1.91011974705,2.3935639134,109.656946346,109.656946346
 05/08  07:00:00,25.1559532921,12.0791491691,0.0,0.649197308024,7.6404789882,4.7871278268,82.9766049563,82.9766049563
 05/08  08:00:00,40.0859983227,12.0791491691,0.0,0.528177986247,19.1011974705,8.3774736969,67.6672322526,67.6672322526
 05/08  09:00:00,57.6363543018,12.0791491691,0.0,0.404012075536,34.3821554469,10.7710376103,45.1162476581,45.1162476581
 05/08  10:00:00,57.557586015,12.0791491691,0.0,0.325243788749,34.3821554469,10.7710376103,34.5252012273,34.5252012273
 05/08  11:00:00,57.4011018714,12.0791491691,0.0,0.168759645082,34.3821554469,10.7710376103,19.4512051,19.4512051
 05/08  12:00:00,57.2518345495,12.0756340841,0.0,0.0230074082148,34.3821554469,10.7710376103,7.62325207981,7.62325207981
 05/08  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.631528680381,0.631528680381
 05/08  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0124707826617,0.0124707826617
 05/08  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  17:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  18:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.00575150820401,0.00575150820401
 05/08  19:00:00,46.0330528144,12.0791491691,0.0,0.0805443604392,22.9214369646,9.5742556536,6.40594928267,6.40594928267
 05/08  20:00:00,48.0199837348,12.0791491691,0.0,0.19616339834,19.1011974705,8.3774736969,18.5078724251,18.5078724251
 05/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  06:00:00,17.75950263,12.0791491691,0.0,1.37666980045,1.91011974705,2.3935639134,169.740853319,169.740853319
 05/09  07:00:00,25.4097041766,12.0791491691,0.0,0.90294819248,7.6404789882,4.7871278268,116.036712929,116.036712929
 05/09  08:00:00,40.1608383153,12.0791491691,0.0,0.603017978818,19.1011974705,8.3774736969,77.6354414807,77.6354414807
 05/09  09:00:00,57.5824392185,12.0791491691,0.0,0.350096992166,34.3821554469,10.7710376103,40.016830438,40.016830438
 05/09  10:00:00,57.4509739154,12.0791491691,0.0,0.218631689112,34.3821554469,10.7710376103,23.9764769756,23.9764769756
 05/09  11:00:00,57.2560786163,12.0738765416,0.0,0.0290090174835,34.3821554469,10.7710376103,4.97857068494,4.97857068494
 05/09  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.274022248463,0.274022248463
 05/09  13:00:00,57.2361681932,12.0686039141,0.014371221902,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  14:00:00,57.3335267428,12.0686039141,0.111729771475,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  15:00:00,57.4919749172,12.0686039141,0.27017794596,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  16:00:00,57.6443048569,12.0686039141,0.422507885565,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  17:00:00,57.6998523914,12.0686039141,0.478055420066,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  18:00:00,44.9333832996,12.0686039141,0.36908676734,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  19:00:00,46.1473047789,12.0686039141,0.205341579946,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  20:00:00,47.839693245,12.0686039141,0.0264181635425,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
