Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/10  06:00:00,16.7495371387,12.0791491691,0.0,0.366704309108,1.91011974705,2.3935639134,42.5773721225,42.5773721225
 05/10  07:00:00,24.7191450184,12.0791491691,0.0,0.212389034306,7.6404789882,4.7871278268,20.8938077849,20.8938077849
 05/10  08:00:00,39.6325914577,12.0791491691,0.0,0.0747711212074,19.1011974705,8.3774736969,2.4666236808,2.4666236808
 05/10  09:00:00,57.2291223808,12.0686039141,0.00732540946506,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  10:00:00,57.5847377745,12.0686039141,0.362940803232,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  11:00:00,60.6826468392,12.0686039141,3.46084986791,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  12:00:00,65.035431043,12.0686039141,7.81363407174,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  13:00:00,68.1715009433,12.0686039141,10.9497039721,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  14:00:00,70.5267440248,12.0686039141,13.3049470535,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  15:00:00,72.6963880261,12.0686039141,15.4745910548,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  16:00:00,72.7617464553,12.0686039141,15.539949484,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  17:00:00,70.5043668232,12.0686039141,13.282569852,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  18:00:00,55.7051571369,12.0686039141,11.1408606046,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  19:00:00,54.520986351,12.0686039141,8.57902315204,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  20:00:00,54.1454789382,12.0686039141,6.33220385667,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  06:00:00,16.4789804212,12.0791491691,0.0,0.0961475916629,1.91011974705,2.3935639134,14.1147003245,14.1147003245
 05/11  07:00:00,24.5135964011,12.0738765416,0.0,0.0121130445484,7.6404789882,4.7871278268,0.769380195589,0.769380195589
 05/11  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  09:00:00,58.0222453273,12.0686039141,0.80044835599,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  10:00:00,62.9450902873,12.0686039141,5.72329331599,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  11:00:00,68.5942159901,12.0686039141,11.3724190188,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  12:00:00,71.7031314272,12.0686039141,14.4813344559,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  13:00:00,73.9690845617,12.0686039141,16.7472875904,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  14:00:00,76.0659587367,12.0686039141,18.8441617654,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  15:00:00,77.8305830306,12.0686039141,20.6087860593,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  16:00:00,78.0527477838,12.0686039141,20.8309508125,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  17:00:00,76.7695619875,12.0686039141,19.5477650162,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  18:00:00,61.5037485279,12.0686039141,16.9394519956,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  19:00:00,56.3563110901,12.0686039141,11.7920145578,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  20:00:00,54.3273690133,12.0686039141,6.51409393183,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  06:00:00,16.5248719705,12.0791491691,0.0,0.142039140928,1.91011974705,2.3935639134,25.6298992171,25.6298992171
 05/12  07:00:00,24.5921974612,12.0791491691,0.0,0.0854414770835,7.6404789882,4.7871278268,14.8956600116,14.8956600116
 05/12  08:00:00,39.5592548811,12.0738765416,0.0,0.00670717207733,19.1011974705,8.3774736969,1.50773102989,1.50773102989
 05/12  09:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  10:00:00,57.5397018327,12.0686039141,0.317904861445,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  11:00:00,59.4907186036,12.0686039141,2.26892163232,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  12:00:00,65.2342914466,12.0686039141,8.01249447526,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  13:00:00,67.4548062448,12.0686039141,10.2330092736,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  14:00:00,71.8675744553,12.0686039141,14.645777484,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  15:00:00,74.6041297364,12.0686039141,17.3823327651,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  16:00:00,74.933399628,12.0686039141,17.7116026567,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  17:00:00,74.3777879645,12.0686039141,17.1559909933,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  18:00:00,57.5587836887,12.0686039141,12.9944871564,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  19:00:00,53.2335882877,12.0686039141,8.66929175538,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  20:00:00,52.1225085726,12.0686039141,4.30923349114,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  06:00:00,15.7738965962,12.0686039141,0.0,0.0,1.91011974705,1.79517293505,0.00329311248663,0.00329311248663
 05/13  07:00:00,19.4791892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.000668756111194,0.000668756111194
 05/13  08:00:00,29.5132321799,12.0686039141,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  09:00:00,44.8943576968,12.0686039141,0.330061164492,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/13  10:00:00,59.7869447109,12.0686039141,2.56514773958,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  11:00:00,67.9549324376,12.0686039141,10.7331354664,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  12:00:00,73.1772316494,12.0686039141,15.9554346781,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  13:00:00,77.2869661941,12.0686039141,20.0651692228,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  14:00:00,80.1819154973,12.0686039141,22.960118526,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  15:00:00,81.3124388319,12.0686039141,24.0906418606,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  16:00:00,81.5891604167,12.0686039141,24.3673634454,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  17:00:00,79.9392194164,12.0686039141,22.7174224452,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  18:00:00,55.4174194482,12.0686039141,15.8701443667,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/13  19:00:00,39.8910138429,12.0686039141,10.3777816631,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  20:00:00,43.6684356258,12.0686039141,5.88920344591,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  21:00:00,28.5694768831,12.0686039141,0.82428760482,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  08:00:00,19.5059241111,12.0773916266,0.0,0.0179471203334,3.8202394941,3.5903458701,8.02187298785,8.02187298785
 05/14  09:00:00,19.4791892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.0676234295155,0.0676234295155
 05/14  10:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  11:00:00,34.5573314103,12.0686039141,0.0270777796241,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  12:00:00,44.9652399973,12.0686039141,0.400943464983,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  13:00:00,45.2637591531,12.0686039141,0.699462620844,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  14:00:00,45.3876874145,12.0686039141,0.823390882166,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  15:00:00,45.4688908128,12.0686039141,0.904594280554,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  16:00:00,45.5230290843,12.0686039141,0.958732552055,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  17:00:00,34.9194458322,12.0686039141,0.389192201554,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  18:00:00,24.527417562,12.0686039141,0.031206832958,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/14  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  06:00:00,16.7413969156,12.0791491691,0.0,0.358564086071,1.91011974705,2.3935639134,49.1472585996,49.1472585996
 05/15  07:00:00,24.77522702,12.0791491691,0.0,0.268471035873,7.6404789882,4.7871278268,35.4081263753,35.4081263753
 05/15  08:00:00,39.7266355078,12.0791491691,0.0,0.168815171257,19.1011974705,8.3774736969,20.8484306676,20.8484306676
 05/15  09:00:00,57.2393204249,12.0738765416,0.0,0.0122508261146,34.3821554469,10.7710376103,0.562289315824,0.562289315824
 05/15  10:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  11:00:00,57.268909208,12.0686039141,0.0471122367366,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  12:00:00,57.4815111827,12.0686039141,0.259714211418,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  13:00:00,57.6605545861,12.0686039141,0.438757614855,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  14:00:00,57.8520536473,12.0686039141,0.630256676027,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  15:00:00,58.0656181015,12.0686039141,0.843821130257,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  16:00:00,58.0604499385,12.0686039141,0.838652967204,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  17:00:00,57.9047049182,12.0686039141,0.682907946892,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  18:00:00,44.9980118529,12.0686039141,0.433715320628,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  19:00:00,44.7877074484,12.0686039141,0.223410916069,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  20:00:00,47.844992911,12.0686039141,0.0317178294911,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  06:00:00,16.7146031582,12.0791491691,0.0,0.331770328625,1.91011974705,2.3935639134,44.0207898545,44.0207898545
 05/16  07:00:00,24.7625551262,12.0791491691,0.0,0.255799142079,7.6404789882,4.7871278268,31.8786558845,31.8786558845
 05/16  08:00:00,39.7435274068,12.0791491691,0.0,0.185707070268,19.1011974705,8.3774736969,21.0370009978,21.0370009978
 05/16  09:00:00,57.2760570441,12.0791491691,0.0,0.0437148178278,34.3821554469,10.7710376103,2.62021500645,2.62021500645
 05/16  10:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.00297714561452,0.00297714561452
 05/16  11:00:00,57.2504840879,12.0686039141,0.0286871166008,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  12:00:00,57.3751721195,12.0686039141,0.153375148202,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  13:00:00,57.4619377472,12.0686039141,0.240140775882,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  14:00:00,57.5501727006,12.0686039141,0.328375729346,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  15:00:00,57.7703227221,12.0686039141,0.548525750841,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  16:00:00,57.7342138469,12.0686039141,0.512416875606,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  17:00:00,57.4771859152,12.0686039141,0.255388943905,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  18:00:00,44.5849564036,12.0686039141,0.0206598713105,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  19:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  20:00:00,47.8132750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  06:00:00,16.6507147982,12.0791491691,0.0,0.267881968679,1.91011974705,2.3935639134,32.0154115285,32.0154115285
 05/17  07:00:00,24.6945479462,12.0791491691,0.0,0.18779196209,7.6404789882,4.7871278268,19.1543920696,19.1543920696
 05/17  08:00:00,39.6746592024,12.0791491691,0.0,0.116838865952,19.1011974705,8.3774736969,7.39354877766,7.39354877766
 05/17  09:00:00,57.2306496989,12.0721189991,0.0,0.00533764257002,34.3821554469,10.7710376103,0.000177499227729,0.000177499227729
 05/17  10:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,2.32231858809e-05,2.32231858809e-05
 05/17  11:00:00,57.2593595931,12.0686039141,0.0375626218038,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  12:00:00,57.5597896101,12.0686039141,0.337992638854,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  13:00:00,57.7371204525,12.0686039141,0.515323481182,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  14:00:00,57.922156746,12.0686039141,0.700359774732,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  15:00:00,58.4103783916,12.0686039141,1.18858142035,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  16:00:00,59.374088412,12.0686039141,2.15229144074,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  17:00:00,59.6184351249,12.0686039141,2.39663815365,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  18:00:00,45.544155215,12.0686039141,0.97985868274,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  19:00:00,45.1299773584,12.0686039141,0.565680826069,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  20:00:00,48.1235887245,12.0686039141,0.310313642989,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  06:00:00,16.7724110647,12.0791491691,0.0,0.389578235171,1.91011974705,2.3935639134,51.8324654372,51.8324654372
 05/18  07:00:00,24.8489733684,12.0791491691,0.0,0.342217384265,7.6404789882,4.7871278268,44.3021929075,44.3021929075
 05/18  08:00:00,39.8678544093,12.0791491691,0.0,0.310034072766,19.1011974705,8.3774736969,38.6532814924,38.6532814924
 05/18  09:00:00,57.4653248513,12.0791491691,0.0,0.232982625026,34.3821554469,10.7710376103,25.1255392072,25.1255392072
 05/18  10:00:00,57.350382462,12.0791491691,0.0,0.118040235697,34.3821554469,10.7710376103,17.9600524134,17.9600524134
 05/18  11:00:00,57.2240531952,12.0703614566,0.0,0.000498681363752,34.3821554469,10.7710376103,1.66499737077,1.66499737077
 05/18  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0019610785228,0.0019610785228
 05/18  13:00:00,57.2661327664,12.0686039141,0.0443357951594,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  14:00:00,57.356665678,12.0686039141,0.134868706683,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  15:00:00,57.4518831917,12.0686039141,0.230086220369,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  16:00:00,57.5505608356,12.0686039141,0.328763864323,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  17:00:00,57.4845375477,12.0686039141,0.262740576423,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  18:00:00,44.6439926389,12.0686039141,0.0796961066602,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  19:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  20:00:00,47.8132750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,7.92562928661e-05,7.92562928661e-05
 05/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  06:00:00,17.0912325778,12.0791491691,0.0,0.708399748218,1.91011974705,2.3935639134,90.1778741479,90.1778741479
 05/19  07:00:00,25.0382269936,12.0791491691,0.0,0.531471009541,7.6404789882,4.7871278268,68.4937045673,68.4937045673
 05/19  08:00:00,39.9678858841,12.0791491691,0.0,0.410065547577,19.1011974705,8.3774736969,54.0970022215,54.0970022215
 05/19  09:00:00,57.4739246935,12.0791491691,0.0,0.241582467232,34.3821554469,10.7710376103,28.5412713623,28.5412713623
 05/19  10:00:00,57.3671120897,12.0791491691,0.0,0.134769863436,34.3821554469,10.7710376103,21.1149689176,21.1149689176
 05/19  11:00:00,57.2359675592,12.0721189991,0.0,0.0106555028818,34.3821554469,10.7710376103,7.54078166563,7.54078166563
 05/19  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.356639104858,0.356639104858
 05/19  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  15:00:00,57.243826066,12.0686039141,0.0220290946838,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  16:00:00,57.2249601651,12.0686039141,0.00316319382906,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  17:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  18:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.00359045455716,0.00359045455716
 05/19  19:00:00,44.5660540748,12.0703614566,0.0,0.0,22.9214369646,9.5742556536,0.00151564816733,0.00151564816733
 05/19  20:00:00,47.8962389418,12.0791491691,0.0,0.0724186053477,19.1011974705,8.3774736969,6.24698540995,6.24698540995
 05/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  06:00:00,16.3428031504,12.0791491691,0.0,0.558361299209,1.91011974705,1.79517293505,65.5250732267,65.5250732267
 05/20  07:00:00,19.8244016147,12.0791491691,0.0,0.334667081379,3.8202394941,3.5903458701,38.0248699664,38.0248699664
 05/20  08:00:00,29.6989514334,12.0791491691,0.0,0.175173998536,11.4607184823,5.9839097835,15.3151587114,15.3151587114
 05/20  09:00:00,44.5889888412,12.0756340841,0.0,0.0176621388628,22.9214369646,9.5742556536,0.0990514695848,0.0990514695848
 05/20  10:00:00,57.2696265502,12.0686039141,0.0478295789182,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  11:00:00,58.2460424232,12.0686039141,1.02424545194,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  12:00:00,63.8403764524,12.0686039141,6.6185794811,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  13:00:00,68.0912264941,12.0686039141,10.8694295228,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  14:00:00,70.8660510223,12.0686039141,13.644254051,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  15:00:00,71.7768563053,12.0686039141,14.555059334,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  16:00:00,72.1385834786,12.0686039141,14.9167865074,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  17:00:00,70.7964081645,12.0686039141,13.5746111932,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  18:00:00,48.5170253417,12.0686039141,8.96975026024,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/20  19:00:00,35.1350583786,12.0686039141,5.62182619872,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  20:00:00,40.3720205069,12.0686039141,2.59278832702,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  21:00:00,28.0067115348,12.0686039141,0.261522256477,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  08:00:00,19.4791892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.522069494405,0.522069494405
 05/21  09:00:00,19.4791892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/21  10:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  11:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  12:00:00,44.646169008,12.0686039141,0.0818724757209,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  13:00:00,44.6292003578,12.0686039141,0.0649038255058,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  14:00:00,44.6528861606,12.0686039141,0.0885896283042,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  15:00:00,44.7635919028,12.0686039141,0.199295370549,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  16:00:00,44.8546718974,12.0686039141,0.290375365108,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  17:00:00,34.6281777478,12.0686039141,0.0979241171322,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  18:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/21  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  06:00:00,17.0295910492,12.0791491691,0.0,0.64675821962,1.91011974705,2.3935639134,82.014296721,82.014296721
 05/22  07:00:00,24.8960172834,12.0791491691,0.0,0.389261299347,7.6404789882,4.7871278268,46.7782330448,46.7782330448
 05/22  08:00:00,39.7826066121,12.0791491691,0.0,0.224786275575,19.1011974705,8.3774736969,22.0872874691,22.0872874691
 05/22  09:00:00,57.2927747342,12.0791491691,0.0,0.0604325078903,34.3821554469,10.7710376103,0.772060089634,0.772060089634
 05/22  10:00:00,57.2235545138,12.0703614566,0.0,0.0,34.3821554469,10.7710376103,0.000387013813278,0.000387013813278
 05/22  11:00:00,57.3163781596,12.0686039141,0.0945811882826,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  12:00:00,57.6171239888,12.0686039141,0.395327017553,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  13:00:00,57.9182741257,12.0686039141,0.696477154371,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  14:00:00,58.7818717649,12.0686039141,1.56007479361,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  15:00:00,61.3225937904,12.0686039141,4.1007968191,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  16:00:00,61.950153608,12.0686039141,4.72835663675,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  17:00:00,62.1166891234,12.0686039141,4.89489215207,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  18:00:00,47.7985746188,12.0686039141,3.23427808646,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  19:00:00,45.0184030661,12.0686039141,0.454106533837,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  20:00:00,46.5084623214,12.0686039141,0.0728539065839,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  06:00:00,16.9325462284,12.0791491691,0.0,0.549713398892,1.91011974705,2.3935639134,73.4899915402,73.4899915402
 05/23  07:00:00,24.86177037,12.0791491691,0.0,0.355014385899,7.6404789882,4.7871278268,47.300341922,47.300341922
 05/23  08:00:00,39.778918661,12.0791491691,0.0,0.221098324469,19.1011974705,8.3774736969,26.6540112095,26.6540112095
 05/23  09:00:00,57.2557733836,12.0738765416,0.0,0.0287037847813,34.3821554469,10.7710376103,1.93471278365,1.93471278365
 05/23  10:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.000238252256367,0.000238252256367
 05/23  11:00:00,57.4888309794,12.0686039141,0.267034008156,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  12:00:00,57.8642658692,12.0686039141,0.642468897869,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  13:00:00,58.6354818465,12.0686039141,1.41368487519,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  14:00:00,61.0871962623,12.0686039141,3.86539929098,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  15:00:00,63.8069741396,12.0686039141,6.58517716827,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  16:00:00,64.7329713916,12.0686039141,7.51117442032,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  17:00:00,64.156809249,12.0686039141,6.93501227775,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  18:00:00,50.8726262958,12.0686039141,6.30832976347,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  19:00:00,47.3486419969,12.0686039141,2.78434546457,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  20:00:00,46.7903815057,12.0686039141,0.354773090868,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  06:00:00,16.8736267042,12.0791491691,0.0,0.490793874625,1.91011974705,2.3935639134,66.308350884,66.308350884
 05/24  07:00:00,24.7926847114,12.0791491691,0.0,0.285928727266,7.6404789882,4.7871278268,35.4064816563,35.4064816563
 05/24  08:00:00,39.6427689383,12.0773916266,0.0,0.0867061443123,19.1011974705,8.3774736969,5.92467618152,5.92467618152
 05/24  09:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  10:00:00,57.3737984125,12.0686039141,0.152001441255,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  11:00:00,57.9019354246,12.0686039141,0.68013845336,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  12:00:00,60.8371164416,12.0686039141,3.6153194703,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  13:00:00,63.4842594525,12.0686039141,6.26246248124,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  14:00:00,65.5766025242,12.0686039141,8.35480555293,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  15:00:00,67.8214073742,12.0686039141,10.5996104029,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  16:00:00,68.8804613377,12.0686039141,11.6586643665,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  17:00:00,68.341918398,12.0686039141,11.1201214267,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  18:00:00,54.2213521256,12.0686039141,9.65705559333,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  19:00:00,50.8076059127,12.0686039141,6.24330938037,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  20:00:00,47.4694902735,12.0686039141,1.03388185864,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  06:00:00,16.8519142091,12.0791491691,0.0,0.469081379571,1.91011974705,2.3935639134,64.9090881682,64.9090881682
 05/25  07:00:00,24.7414090763,12.0791491691,0.0,0.234653092167,7.6404789882,4.7871278268,27.6835481535,27.6835481535
 05/25  08:00:00,39.624232432,12.0791491691,0.0,0.066412095544,19.1011974705,8.3774736969,3.0531287577,3.0531287577
 05/25  09:00:00,57.2225228936,12.0686039141,0.000725922297204,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  10:00:00,57.5410495298,12.0686039141,0.319252558502,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  11:00:00,59.950804881,12.0686039141,2.72900790967,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  12:00:00,63.843985685,12.0686039141,6.62218871368,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  13:00:00,66.5946008849,12.0686039141,9.37280391364,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  14:00:00,68.8204068092,12.0686039141,11.5986098379,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  15:00:00,71.3456531445,12.0686039141,14.1238561732,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  16:00:00,72.1201132991,12.0686039141,14.8983163278,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  17:00:00,70.7915553071,12.0686039141,13.5697583358,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  18:00:00,56.1797506255,12.0686039141,11.6154540932,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  19:00:00,53.4790452299,12.0686039141,8.91474869757,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  20:00:00,52.5500749796,12.0686039141,6.11446656473,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  06:00:00,16.414955439,12.0791491691,0.0,0.0321226094941,1.91011974705,2.3935639134,6.56762519836,6.56762519836
 05/26  07:00:00,24.5243411275,12.0791491691,0.0,0.0175851434557,7.6404789882,4.7871278268,2.73049580078,2.73049580078
 05/26  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.000423344664025,0.000423344664025
 05/26  09:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  10:00:00,57.360715803,12.0686039141,0.138918831745,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  11:00:00,57.6818115849,12.0686039141,0.460014613626,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  12:00:00,57.9752070569,12.0686039141,0.753410085588,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  13:00:00,58.2694051647,12.0686039141,1.04760819341,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  14:00:00,58.619284003,12.0686039141,1.39748703174,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  15:00:00,58.6638449177,12.0686039141,1.44204794646,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  16:00:00,59.9553839893,12.0686039141,2.73358701803,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  17:00:00,60.4004063679,12.0686039141,3.1786093966,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  18:00:00,45.2839318502,12.0686039141,0.719635317899,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  19:00:00,44.9033674051,12.0686039141,0.339070872833,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  20:00:00,46.5846414123,12.0686039141,0.149032997433,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  06:00:00,15.8104446457,12.0791491691,0.0,0.026002794464,1.91011974705,1.79517293505,2.41494342324,2.41494342324
 05/27  07:00:00,19.4809468208,12.0703614566,0.0,0.0,3.8202394941,3.5903458701,0.00068425572396,0.00068425572396
 05/27  08:00:00,29.5132321799,12.0686039141,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  09:00:00,44.8550533356,12.0686039141,0.290756803326,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/27  10:00:00,59.9264692633,12.0686039141,2.70467229197,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  11:00:00,65.424017204,12.0686039141,8.20222023276,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  12:00:00,68.7277692446,12.0686039141,11.5059722733,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  13:00:00,71.8469512812,12.0686039141,14.6251543099,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  14:00:00,65.605684711,12.0686039141,8.38388773971,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  15:00:00,58.616646351,12.0686039141,1.39484937967,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  16:00:00,58.6733955114,12.0686039141,1.45159854014,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  17:00:00,58.9590708384,12.0686039141,1.73727386715,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  18:00:00,40.4616448097,12.0686039141,0.914369728252,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/27  19:00:00,29.9324471559,12.0686039141,0.419214976013,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  20:00:00,36.6240307995,12.0686039141,0.22246528626,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  21:00:00,27.7451892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  08:00:00,19.6742864357,12.0791491691,0.0,0.184551902411,3.8202394941,3.5903458701,26.949491298,26.949491298
 05/28  09:00:00,19.6289515932,12.0791491691,0.0,0.139217059918,3.8202394941,3.5903458701,20.128530043,20.128530043
 05/28  10:00:00,34.6444973695,12.0791491691,0.0,0.103698483787,15.2809579764,7.1806917402,15.2322455399,15.2322455399
 05/28  11:00:00,34.6231177376,12.0791491691,0.0,0.082318851887,15.2809579764,7.1806917402,15.1157820712,15.1157820712
 05/28  12:00:00,44.5894013873,12.0791491691,0.0,0.0145595999696,22.9214369646,9.5742556536,6.161074199,6.161074199
 05/28  13:00:00,44.5660540748,12.0703614566,0.0,0.0,22.9214369646,9.5742556536,4.39575733096,4.39575733096
 05/28  14:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,4.68015281561,4.68015281561
 05/28  15:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,3.36402362476,3.36402362476
 05/28  16:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.554834309965,0.554834309965
 05/28  17:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,8.40406252117,8.40406252117
 05/28  18:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,9.90903632371,9.90903632371
 05/28  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  08:00:00,20.1061717788,12.0791491691,0.0,0.616437245458,3.8202394941,3.5903458701,77.2615213079,77.2615213079
 05/29  09:00:00,19.823685835,12.0791491691,0.0,0.333951301677,3.8202394941,3.5903458701,41.6042971597,41.6042971597
 05/29  10:00:00,34.7521520102,12.0791491691,0.0,0.211353124502,15.2809579764,7.1806917402,17.6044382195,17.6044382195
 05/29  11:00:00,34.6583437809,12.0791491691,0.0,0.117544895187,15.2809579764,7.1806917402,4.58977083093,4.58977083093
 05/29  12:00:00,44.5778554436,12.0738765416,0.0,0.00828628383968,22.9214369646,9.5742556536,0.00239411489719,0.00239411489719
 05/29  13:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  14:00:00,44.5856718044,12.0686039141,0.0213752721072,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  15:00:00,44.7465098268,12.0686039141,0.182213294503,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  16:00:00,44.8709546474,12.0686039141,0.306658115122,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  17:00:00,34.6989092302,12.0686039141,0.168655599501,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  18:00:00,24.5040089492,12.0686039141,0.00779822008286,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/29  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  06:00:00,17.1472118588,12.0791491691,0.0,0.764379029222,1.91011974705,2.3935639134,95.1489166163,95.1489166163
 05/30  07:00:00,24.9535400782,12.0791491691,0.0,0.446784094056,7.6404789882,4.7871278268,55.5649562499,55.5649562499
 05/30  08:00:00,39.8100494386,12.0791491691,0.0,0.252229102135,19.1011974705,8.3774736969,29.0954031457,29.0954031457
 05/30  09:00:00,57.2813733834,12.0773916266,0.0,0.05078869958,34.3821554469,10.7710376103,2.45406272387,2.45406272387
 05/30  10:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.000221962502854,0.000221962502854
 05/30  11:00:00,57.492426167,12.0686039141,0.270629195734,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  12:00:00,57.9669356325,12.0686039141,0.745138661192,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  13:00:00,60.127183156,12.0686039141,2.90538618473,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  14:00:00,61.7736968365,12.0686039141,4.55189986519,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  15:00:00,63.2287685102,12.0686039141,6.00697153895,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  16:00:00,63.8170721503,12.0686039141,6.59527517903,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  17:00:00,63.4698323509,12.0686039141,6.2480353796,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  18:00:00,48.9444998179,12.0686039141,4.3802032856,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  19:00:00,45.5837136158,12.0686039141,1.01941708355,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  20:00:00,46.7562054841,12.0686039141,0.320597069303,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  06:00:00,16.5887830697,12.0791491691,0.0,0.205950240133,1.91011974705,2.3935639134,23.8296024813,23.8296024813
 05/31  07:00:00,24.6103781827,12.0791491691,0.0,0.103622198595,7.6404789882,4.7871278268,8.35177856001,8.35177856001
