Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/31  08:00:00,39.5549751087,12.0721189991,0.0,0.00418494222827,19.1011974705,8.3774736969,0.00440143213548,0.00440143213548
 05/31  09:00:00,57.2802024679,12.0686039141,0.0584054966167,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  10:00:00,57.6774681707,12.0686039141,0.455671199428,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  11:00:00,58.6076832026,12.0686039141,1.38588623131,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  12:00:00,59.9755739348,12.0686039141,2.75377696355,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  13:00:00,60.5261212172,12.0686039141,3.30432424593,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  14:00:00,60.9744496993,12.0686039141,3.75265272804,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  15:00:00,61.3799252897,12.0686039141,4.15812831841,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  16:00:00,63.0913942574,12.0686039141,5.86959728616,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  17:00:00,64.3804102233,12.0686039141,7.15861325202,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  18:00:00,50.5517091123,12.0686039141,5.98741257997,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  19:00:00,46.4365832639,12.0686039141,1.8722867316,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  20:00:00,47.1739573568,12.0686039141,0.738348941993,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  06:00:00,16.377560202,12.0738765416,0.0,0.0,1.91011974705,2.3935639134,0.00100820290329,0.00100820290329
 06/01  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.00944631637439,0.00944631637439
 06/01  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  09:00:00,57.9754519525,12.0686039141,0.753654981231,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  10:00:00,63.7855710444,12.0686039141,6.56377407308,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  11:00:00,73.6685428249,12.0686039141,16.4467458536,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  12:00:00,78.7156002193,12.0686039141,21.493803248,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  13:00:00,83.783842269,12.0686039141,26.5620452977,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  14:00:00,85.8908049635,12.0686039141,28.6690079922,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  15:00:00,86.6137892727,12.0686039141,29.3919923014,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  16:00:00,83.9846908114,12.0686039141,26.7628938401,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  17:00:00,81.5667451094,12.0686039141,24.3449481381,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  18:00:00,66.3388445021,12.0686039141,21.7745479698,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  19:00:00,55.9377317685,12.0686039141,11.3734352362,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  20:00:00,48.0205011793,12.0686039141,2.96255943116,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  06:00:00,16.5680189335,12.0791491691,0.0,0.185186103958,1.91011974705,2.3935639134,26.8431410785,26.8431410785
 06/02  07:00:00,24.6879017175,12.0791491691,0.0,0.181145733395,7.6404789882,4.7871278268,24.7689537765,24.7689537765
 06/02  08:00:00,39.6813785448,12.0791491691,0.0,0.123558208277,19.1011974705,8.3774736969,16.027667646,16.027667646
 06/02  09:00:00,57.2368822723,12.0738765416,0.0,0.00981267352097,34.3821554469,10.7710376103,1.53479926485,1.53479926485
 06/02  10:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  13:00:00,57.3165247883,12.0686039141,0.0947278169957,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  14:00:00,57.5240503211,12.0686039141,0.30225334983,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  15:00:00,57.6361108278,12.0686039141,0.414313856545,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  16:00:00,57.6405731473,12.0686039141,0.418776176036,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  17:00:00,57.5680992817,12.0686039141,0.346302310452,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  18:00:00,44.7600827704,12.0686039141,0.195786238077,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  19:00:00,44.580652016,12.0686039141,0.0163554837143,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  20:00:00,45.0579417482,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  06:00:00,16.5362941458,12.0791491691,0.0,0.751852294628,1.91011974705,1.79517293505,91.3786889862,91.3786889862
 06/03  07:00:00,19.982691153,12.0791491691,0.0,0.492956619659,3.8202394941,3.5903458701,60.1262332069,60.1262332069
 06/03  08:00:00,29.8862427155,12.0791491691,0.0,0.362465280599,11.4607184823,5.9839097835,42.733407525,42.733407525
 06/03  09:00:00,44.7826093557,12.0791491691,0.0,0.207767568391,22.9214369646,9.5742556536,16.2049884737,16.2049884737
 06/03  10:00:00,57.3451809297,12.0791491691,0.0,0.112838703357,34.3821554469,10.7710376103,1.51783224834,1.51783224834
 06/03  11:00:00,57.23243316,12.0721189991,0.0,0.00712110372673,34.3821554469,10.7710376103,0.0,0.0
 06/03  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  13:00:00,57.3213451457,12.0686039141,0.0995481744056,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  14:00:00,57.5105490994,12.0686039141,0.28875212809,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  15:00:00,57.7538356699,12.0686039141,0.532038698606,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  16:00:00,58.1045016409,12.0686039141,0.882704669567,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  17:00:00,58.3406749187,12.0686039141,1.11887794739,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  18:00:00,39.9482129114,12.0686039141,0.400937829898,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/03  19:00:00,29.5882899203,12.0686039141,0.0750577404361,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  20:00:00,35.0238988466,12.0686039141,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  21:00:00,27.7451892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.00609014734445,0.00609014734445
 06/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  08:00:00,19.6689632503,12.0791491691,0.0,0.179228717006,3.8202394941,3.5903458701,16.5100095395,16.5100095395
 06/04  09:00:00,19.521854427,12.0773916266,0.0,0.0338774362394,3.8202394941,3.5903458701,1.24739460169,1.24739460169
 06/04  10:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  11:00:00,34.5368671299,12.0686039141,0.00661349923713,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  12:00:00,45.1046025587,12.0686039141,0.540306026453,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  13:00:00,48.2813187115,12.0686039141,3.71702217922,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  14:00:00,51.9395525227,12.0686039141,7.37525599038,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  15:00:00,54.567339696,12.0686039141,10.0030431637,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  16:00:00,56.4612282926,12.0686039141,11.8969317603,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  17:00:00,45.7830795594,12.0686039141,11.2528259287,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  18:00:00,33.8886309474,12.0686039141,9.39242021832,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  06:00:00,16.3722875745,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  09:00:00,57.6023045509,12.0686039141,0.380507579592,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  10:00:00,58.1352511849,12.0686039141,0.913454213661,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  11:00:00,62.2084119761,12.0686039141,4.98661500482,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  12:00:00,66.8346991384,12.0686039141,9.61290216709,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  13:00:00,67.1746356406,12.0686039141,9.95283866929,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  14:00:00,68.3415922951,12.0686039141,11.1197953238,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  15:00:00,70.1451201722,12.0686039141,12.9233232009,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  16:00:00,70.3022168557,12.0686039141,13.0804198844,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  17:00:00,69.8584051669,12.0686039141,12.6366081956,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  18:00:00,55.4777016356,12.0686039141,10.9134051033,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  19:00:00,48.4913868786,12.0686039141,3.92709034627,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  20:00:00,45.466077088,12.0686039141,0.408135339871,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  06:00:00,16.4011870042,12.0782703978,0.0,0.0192329458567,1.91011974705,2.3935639134,1.97384226054,1.97384226054
 06/06  07:00:00,24.5126747933,12.0791491691,0.0,0.0059188092372,7.6404789882,4.7871278268,0.036307793668,0.036307793668
 06/06  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.00390717299866,0.00390717299866
 06/06  09:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  10:00:00,57.261415146,12.0686039141,0.039618174678,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  11:00:00,57.4827494953,12.0686039141,0.260952524002,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  12:00:00,57.5701330827,12.0686039141,0.348336111386,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  13:00:00,57.6903113863,12.0686039141,0.468514415003,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  14:00:00,57.7768510688,12.0686039141,0.555054097506,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  15:00:00,57.8448349841,12.0686039141,0.623038012774,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  16:00:00,57.8595997802,12.0686039141,0.637802808894,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  17:00:00,57.8066636504,12.0686039141,0.584866679065,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  18:00:00,44.9933562427,12.0686039141,0.429059710363,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  19:00:00,44.8067304041,12.0686039141,0.242433871859,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  20:00:00,45.0967136038,12.0686039141,0.0387718556018,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  06:00:00,16.4486970417,12.0791491691,0.0,0.0658642121754,1.91011974705,2.3935639134,2.94834144807,2.94834144807
 06/07  07:00:00,24.5485095632,12.0791491691,0.0,0.0417535790726,7.6404789882,4.7871278268,0.272088213188,0.272088213188
 06/07  08:00:00,39.549032624,12.0703614566,0.0,0.0,19.1011974705,8.3774736969,0.00352392380117,0.00352392380117
 06/07  09:00:00,57.2634208515,12.0686039141,0.0416238802547,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  10:00:00,57.5355015101,12.0686039141,0.3137045388,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  11:00:00,57.8099941655,12.0686039141,0.588197194211,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  12:00:00,58.0327053578,12.0686039141,0.810908386532,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  13:00:00,58.5268990005,12.0686039141,1.30510202923,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  14:00:00,59.1069283064,12.0686039141,1.88513133511,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  15:00:00,63.2515412598,12.0686039141,6.02974428852,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  16:00:00,65.6061206965,12.0686039141,8.38432372518,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  17:00:00,65.3761386718,12.0686039141,8.15434170055,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  18:00:00,52.1044357004,12.0686039141,7.54013916811,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  19:00:00,48.9194092891,12.0686039141,4.35511275685,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  20:00:00,46.2025529035,12.0686039141,1.14461115539,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  06:00:00,16.3722875745,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  08:00:00,39.6365798811,12.0686039141,0.0893047996178,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  09:00:00,57.9782355655,12.0686039141,0.756438594257,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  10:00:00,60.6587759485,12.0686039141,3.43697897726,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  11:00:00,69.6393878883,12.0686039141,12.4175909171,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  12:00:00,75.634924272,12.0686039141,18.4131273007,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  13:00:00,77.0457958644,12.0686039141,19.8239988931,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  14:00:00,78.9388422879,12.0686039141,21.7170453166,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  15:00:00,81.5727033733,12.0686039141,24.350906402,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  16:00:00,79.1693911889,12.0686039141,21.9475942176,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  17:00:00,75.0194590216,12.0686039141,17.7976620503,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  18:00:00,58.8973941211,12.0686039141,14.3330975888,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  19:00:00,54.711324634,12.0686039141,10.1470281017,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  20:00:00,51.4334826863,12.0686039141,6.37554093816,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  06:00:00,16.4005923348,12.0782703978,0.0,0.0186382765557,1.91011974705,2.3935639134,3.00159109626,3.00159109626
 06/09  07:00:00,24.5026935339,12.0738765416,0.0,0.00121017729489,7.6404789882,4.7871278268,0.00888049999629,0.00888049999629
 06/09  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  09:00:00,57.3117685692,12.0686039141,0.0899715978996,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  10:00:00,57.5087197362,12.0686039141,0.286922764904,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  11:00:00,57.9718789966,12.0686039141,0.750082025324,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  12:00:00,60.7538149349,12.0686039141,3.53201796362,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  13:00:00,63.8333444471,12.0686039141,6.61154747578,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  14:00:00,65.9537214571,12.0686039141,8.73192448579,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  15:00:00,67.7831855416,12.0686039141,10.5613885703,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  16:00:00,68.0871403515,12.0686039141,10.8653433802,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  17:00:00,67.6478962426,12.0686039141,10.4260992713,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  18:00:00,53.1474015727,12.0686039141,8.58310504044,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  19:00:00,49.9671580112,12.0686039141,5.4028614789,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  20:00:00,46.8222505512,12.0686039141,1.76430880302,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  06:00:00,16.0792334801,12.0791491691,0.0,0.294791628956,1.91011974705,1.79517293505,35.6005908291,35.6005908291
 06/10  07:00:00,19.6321343616,12.0791491691,0.0,0.142399828303,3.8202394941,3.5903458701,12.8402184559,12.8402184559
 06/10  08:00:00,29.5276879367,12.0738765416,0.0,0.0091831293039,11.4607184823,5.9839097835,0.00897978388784,0.00897978388784
 06/10  09:00:00,44.6015844853,12.0686039141,0.0372879530422,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/10  10:00:00,57.8883551344,12.0686039141,0.666558163067,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  11:00:00,62.5774108853,12.0686039141,5.35561391405,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  12:00:00,66.657032482,12.0686039141,9.43523551068,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  13:00:00,69.8536248906,12.0686039141,12.6318279193,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  14:00:00,72.3019681651,12.0686039141,15.0801711938,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  15:00:00,74.2387066015,12.0686039141,17.0169096302,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  16:00:00,75.0208547383,12.0686039141,17.799057767,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  17:00:00,74.8973430975,12.0686039141,17.6755461262,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  18:00:00,53.5775850527,12.0686039141,14.0303099712,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/10  19:00:00,39.9539331865,12.0686039141,10.4407010066,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  20:00:00,41.825186197,12.0686039141,6.80128735048,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  21:00:00,29.7865448162,12.0686039141,2.04135553795,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  08:00:00,19.4791892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  09:00:00,19.4791892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  10:00:00,34.5331360597,12.0686039141,0.00288242900042,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  11:00:00,34.7497318805,12.0686039141,0.219478249826,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  12:00:00,45.196555036,12.0686039141,0.632258503688,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  13:00:00,45.2718297495,12.0686039141,0.707533217221,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  14:00:00,45.2366424046,12.0686039141,0.672345872297,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  15:00:00,45.1684925295,12.0686039141,0.604195997243,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  16:00:00,45.2120540063,12.0686039141,0.647757473978,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  17:00:00,34.7668250831,12.0686039141,0.236571452375,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  18:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/11  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  06:00:00,16.386575544,12.0773916266,0.0,0.00550025690853,1.91011974705,2.3935639134,0.105440121171,0.105440121171
 06/12  07:00:00,24.5014833566,12.0738765416,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  09:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  10:00:00,57.3105421602,12.0686039141,0.0887451889058,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  11:00:00,57.4546012659,12.0686039141,0.232804294573,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  12:00:00,57.4612660723,12.0686039141,0.239469100976,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  13:00:00,57.4876582151,12.0686039141,0.265861243845,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  14:00:00,57.5589787056,12.0686039141,0.33718173434,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  15:00:00,57.5970364006,12.0686039141,0.375239429319,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  16:00:00,57.4957453639,12.0686039141,0.273948392566,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  17:00:00,57.3536304498,12.0686039141,0.131833478517,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  18:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  19:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  20:00:00,45.0579417482,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  06:00:00,16.7107919449,12.0791491691,0.0,0.327959115405,1.91011974705,2.3935639134,37.5318533004,37.5318533004
 06/13  07:00:00,24.7401012273,12.0791491691,0.0,0.23334524318,7.6404789882,4.7871278268,25.257841034,25.257841034
 06/13  08:00:00,39.7104271445,12.0791491691,0.0,0.152606808053,19.1011974705,8.3774736969,14.5716498519,14.5716498519
 06/13  09:00:00,57.2495971795,12.0756340841,0.0,0.0207700381773,34.3821554469,10.7710376103,0.298363125429,0.298363125429
 06/13  10:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.000829461568377,0.000829461568377
 06/13  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  12:00:00,57.4329863891,12.0686039141,0.21118941783,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  13:00:00,57.8218597016,12.0686039141,0.600062730317,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  14:00:00,57.9012492853,12.0686039141,0.679452314057,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  15:00:00,58.0355288167,12.0686039141,0.813731845375,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  16:00:00,58.1546130482,12.0686039141,0.93281607691,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  17:00:00,57.9366058949,12.0686039141,0.714808923563,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  18:00:00,45.061662007,12.0686039141,0.497365474708,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  19:00:00,44.9450520168,12.0686039141,0.380755484481,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  20:00:00,45.2538316819,12.0686039141,0.195889933704,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  06:00:00,16.6306945008,12.0791491691,0.0,0.247861671238,1.91011974705,2.3935639134,21.4329199282,21.4329199282
 06/14  07:00:00,24.6272178314,12.0791491691,0.0,0.120461847324,7.6404789882,4.7871278268,3.53410132356,3.53410132356
 06/14  08:00:00,39.5707923986,12.0756340841,0.0,0.0164871471209,19.1011974705,8.3774736969,0.0,0.0
 06/14  09:00:00,57.2417891603,12.0686039141,0.0199921890141,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  10:00:00,57.5381683187,12.0686039141,0.316371347451,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  11:00:00,58.2420029778,12.0686039141,1.02020600654,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  12:00:00,62.4090479805,12.0686039141,5.18725100924,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  13:00:00,66.9163512438,12.0686039141,9.69455427251,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  14:00:00,69.0972743631,12.0686039141,11.8754773918,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  15:00:00,71.5444565421,12.0686039141,14.3226595708,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  16:00:00,72.9376193491,12.0686039141,15.7158223778,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  17:00:00,72.7619413906,12.0686039141,15.5401444193,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  18:00:00,58.8758900104,12.0686039141,14.3115934782,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  19:00:00,56.0496298651,12.0686039141,11.4853333328,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  20:00:00,51.8976806689,12.0686039141,6.83973892078,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  06:00:00,16.45521743,12.0791491691,0.0,0.0723846004669,1.91011974705,2.3935639134,5.85238857661,5.85238857661
 06/15  07:00:00,24.5058771234,12.0738765416,0.0,0.00439376683979,7.6404789882,4.7871278268,0.0195235953827,0.0195235953827
 06/15  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  09:00:00,57.8022636221,12.0686039141,0.580466650823,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  10:00:00,60.9237880352,12.0686039141,3.70199106391,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  11:00:00,66.9715595874,12.0686039141,9.74976261611,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  12:00:00,70.3037070114,12.0686039141,13.0819100401,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  13:00:00,71.8577233169,12.0686039141,14.6359263457,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  14:00:00,74.4193358736,12.0686039141,17.1975389024,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  15:00:00,77.5672486242,12.0686039141,20.3454516529,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  16:00:00,79.1789465542,12.0686039141,21.9571495829,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  17:00:00,79.1250775644,12.0686039141,21.9032805931,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  18:00:00,65.4284852281,12.0686039141,20.8641886958,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  19:00:00,63.0143142182,12.0686039141,18.450017686,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  20:00:00,60.2406959485,12.0686039141,15.1827542004,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  06:00:00,16.4257552434,12.0686039141,0.0534676688884,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  07:00:00,24.8492437965,12.0686039141,0.353033067435,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  08:00:00,42.8015409887,12.0686039141,3.25426590718,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  09:00:00,69.1097900257,12.0686039141,11.8879930544,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  10:00:00,69.0683390146,12.0686039141,11.8465420433,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  11:00:00,76.0928517449,12.0686039141,18.8710547736,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  12:00:00,82.1440088823,12.0686039141,24.9222119111,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  13:00:00,85.6682287149,12.0686039141,28.4464317436,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  14:00:00,87.2812813155,12.0686039141,30.0594843442,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  15:00:00,87.1490164411,12.0686039141,29.9272194698,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  16:00:00,87.5109573161,12.0686039141,30.2891603448,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  17:00:00,86.3294529489,12.0686039141,29.1076559776,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  18:00:00,70.1006401136,12.0686039141,25.5363435814,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  19:00:00,65.0179179122,12.0686039141,20.4536213799,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  20:00:00,61.1835195407,12.0686039141,16.1255777925,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  06:00:00,15.7738965962,12.0686039141,0.0,0.0,1.91011974705,1.79517293505,4.26051090816,4.26051090816
 06/17  07:00:00,19.4791892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,1.92859215781,1.92859215781
 06/17  08:00:00,29.5132321799,12.0686039141,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  09:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/17  10:00:00,57.4022999988,12.0686039141,0.180503027541,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  11:00:00,57.6834400754,12.0686039141,0.46164310413,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  12:00:00,58.0492946557,12.0686039141,0.827497684429,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  13:00:00,58.4283050608,12.0686039141,1.20650808955,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  14:00:00,58.8565579814,12.0686039141,1.63476101011,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  15:00:00,59.5308941199,12.0686039141,2.30909714858,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  16:00:00,59.7841767909,12.0686039141,2.56237981961,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  17:00:00,59.3549046208,12.0686039141,2.13310764952,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  18:00:00,40.0678200653,12.0686039141,0.520544983852,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/17  19:00:00,29.5826632668,12.0686039141,0.0694310869516,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  20:00:00,35.0238988466,12.0686039141,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  21:00:00,27.7451892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  08:00:00,19.6914779451,12.0791491691,0.0,0.201743411846,3.8202394941,3.5903458701,19.5367817082,19.5367817082
 06/18  09:00:00,19.5414467619,12.0791491691,0.0,0.0517122286249,3.8202394941,3.5903458701,3.45098471603,3.45098471603
 06/18  10:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,1.57280407541e-05,1.57280407541e-05
 06/18  11:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  12:00:00,44.7065831313,12.0686039141,0.142286599044,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  13:00:00,44.9424503027,12.0686039141,0.378153770386,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  14:00:00,45.1454728948,12.0686039141,0.581176362544,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  15:00:00,45.379010343,12.0686039141,0.814713810758,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  16:00:00,45.7188078614,12.0686039141,1.15451132915,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  17:00:00,35.13992111,12.0686039141,0.609667479358,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  18:00:00,24.7327060093,12.0686039141,0.236495280244,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/18  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  06:00:00,16.6541823763,12.0791491691,0.0,0.271349546797,1.91011974705,2.3935639134,28.9212760488,28.9212760488
 06/19  07:00:00,24.6445671008,12.0791491691,0.0,0.137811116749,7.6404789882,4.7871278268,9.15732360335,9.15732360335
 06/19  08:00:00,39.5672095638,12.0738765416,0.0,0.0146618547861,19.1011974705,8.3774736969,0.00581631884096,0.00581631884096
 06/19  09:00:00,57.331195359,12.0686039141,0.109398387672,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  10:00:00,57.7639875864,12.0686039141,0.542190615099,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  11:00:00,61.8327073814,12.0686039141,4.61091041008,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  12:00:00,65.7137618092,12.0686039141,8.4919648379,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  13:00:00,68.4349560664,12.0686039141,11.2131590951,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  14:00:00,68.9306795918,12.0686039141,11.7088826206,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  15:00:00,68.0124719251,12.0686039141,10.7906749539,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  16:00:00,65.6549519684,12.0686039141,8.43315499713,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  17:00:00,62.2591890941,12.0686039141,5.03739212277,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  18:00:00,45.5974778797,12.0686039141,1.03318134739,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  19:00:00,44.8375561854,12.0686039141,0.273259653135,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  20:00:00,43.7574893088,12.0686039141,0.0772142273559,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  06:00:00,16.4219754497,12.0782703978,0.0,0.0400213914055,1.91011974705,2.3935639134,2.76984825001,2.76984825001
 06/20  07:00:00,24.5200697637,12.0791491691,0.0,0.013313779563,7.6404789882,4.7871278268,0.215339818568,0.215339818568
 06/20  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,1.08515698695e-05,1.08515698695e-05
 06/20  09:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  10:00:00,57.4163704915,12.0686039141,0.194573520198,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  11:00:00,57.7125539805,12.0686039141,0.490757009233,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  12:00:00,58.0763601882,12.0686039141,0.854563216869,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  13:00:00,59.0081452716,12.0686039141,1.78634830032,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  14:00:00,62.4303491074,12.0686039141,5.20855213609,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  15:00:00,66.6477148218,12.0686039141,9.42591785048,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  16:00:00,68.1257135319,12.0686039141,10.9039165606,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  17:00:00,67.6965778733,12.0686039141,10.474780902,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  18:00:00,53.4777018428,12.0686039141,8.91340531049,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  19:00:00,50.3450803779,12.0686039141,5.7807838456,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  20:00:00,45.6713962331,12.0686039141,1.99112115161,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  06:00:00,16.7579581069,12.0791491691,0.0,0.375125277308,1.91011974705,2.3935639134,44.2108865191,44.2108865191
 06/21  07:00:00,24.7152985366,12.0791491691,0.0,0.208542552556,7.6404789882,4.7871278268,19.1106979299,19.1106979299
 06/21  08:00:00,39.6115219902,12.0791491691,0.0,0.0537016537037,19.1011974705,8.3774736969,0.795834269286,0.795834269286
 06/21  09:00:00,57.2284094047,12.0686039141,0.00661243341937,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  10:00:00,57.5223697563,12.0686039141,0.300572784971,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  11:00:00,58.2937239166,12.0686039141,1.07192694533,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  12:00:00,61.7660670123,12.0686039141,4.54427004103,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  13:00:00,64.4390000942,12.0686039141,7.21720312288,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  14:00:00,67.220225592,12.0686039141,9.99842862075,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  15:00:00,70.1510840582,12.0686039141,12.9292870869,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  16:00:00,71.0435866632,12.0686039141,13.8217896919,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  17:00:00,70.7051887252,12.0686039141,13.4833917539,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  18:00:00,57.2176179989,12.0686039141,12.6533214667,0.0,22.9214369646,9.5742556536,0.0,0.0
