Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/21  19:00:00,54.7606792586,12.0686039141,10.1963827263,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  20:00:00,48.4766437719,12.0686039141,4.79636869041,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  06:00:00,16.4098177116,12.0791491691,0.0,0.0269848820464,1.91011974705,2.3935639134,1.30770360173,1.30770360173
 06/22  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.00526883129346,0.00526883129346
 06/22  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  09:00:00,57.6422222486,12.0686039141,0.420425277346,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  10:00:00,58.5750617824,12.0686039141,1.35326481113,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  11:00:00,65.9488367793,12.0686039141,8.72703980798,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  12:00:00,70.2174572399,12.0686039141,12.9956602686,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  13:00:00,73.6476409564,12.0686039141,16.4258439851,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  14:00:00,77.1654666221,12.0686039141,19.9436696508,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  15:00:00,78.7605572063,12.0686039141,21.538760235,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  16:00:00,78.1525498663,12.0686039141,20.930752895,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  17:00:00,76.0549026913,12.0686039141,18.83310572,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  18:00:00,62.1829124612,12.0686039141,17.6186159289,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  19:00:00,58.8970637115,12.0686039141,14.3327671792,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  20:00:00,54.4460249228,12.0686039141,10.7657498414,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  06:00:00,16.3722875745,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  08:00:00,39.8456859018,12.0686039141,0.298410820311,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  09:00:00,58.9700246384,12.0686039141,1.74822766709,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  10:00:00,65.7283306417,12.0686039141,8.50653367039,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  11:00:00,71.4854429078,12.0686039141,14.2636459365,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  12:00:00,73.9409587127,12.0686039141,16.7191617414,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  13:00:00,74.9758350511,12.0686039141,17.7540380798,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  14:00:00,75.0656442623,12.0686039141,17.843847291,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  15:00:00,75.9547333112,12.0686039141,18.7329363399,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  16:00:00,75.6080111334,12.0686039141,18.3862141621,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  17:00:00,74.4813176474,12.0686039141,17.2595206761,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  18:00:00,60.4003685039,12.0686039141,15.8360719716,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  19:00:00,57.770659432,12.0686039141,13.2063628997,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  20:00:00,52.9152210725,12.0686039141,9.23494599096,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  06:00:00,15.7738965962,12.0686039141,0.0,0.0,1.91011974705,1.79517293505,0.0053670752458,0.0053670752458
 06/24  07:00:00,19.4791892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  08:00:00,29.5614793838,12.0686039141,0.0482472039468,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  09:00:00,45.3745738314,12.0686039141,0.810277299064,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/24  10:00:00,61.0862739794,12.0686039141,3.86447700814,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  11:00:00,65.9169070719,12.0686039141,8.69511010062,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  12:00:00,68.4935466784,12.0686039141,11.2717497071,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  13:00:00,68.4899628246,12.0686039141,11.2681658533,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  14:00:00,67.6379061482,12.0686039141,10.4161091769,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  15:00:00,67.89169334,12.0686039141,10.6698963687,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  16:00:00,68.5781794695,12.0686039141,11.3563824982,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  17:00:00,66.815206594,12.0686039141,9.59340962275,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  18:00:00,43.1554546356,12.0686039141,3.60817955413,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/24  19:00:00,30.3121209215,12.0686039141,0.798888741566,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  20:00:00,33.8803295614,12.0686039141,0.234097381549,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  21:00:00,27.7451892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  08:00:00,19.5726375217,12.0791491691,0.0,0.0829029883655,3.8202394941,3.5903458701,8.85325386629,8.85325386629
 06/25  09:00:00,19.4914167268,12.0738765416,0.0,0.00695482105047,3.8202394941,3.5903458701,2.57375837009,2.57375837009
 06/25  10:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  11:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  12:00:00,44.6396024331,12.0686039141,0.0753059007685,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  13:00:00,44.7453959803,12.0686039141,0.181099447988,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  14:00:00,44.8166852745,12.0686039141,0.252388742199,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  15:00:00,44.9180129574,12.0686039141,0.353716425139,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  16:00:00,44.9705504014,12.0686039141,0.40625386911,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  17:00:00,34.662547172,12.0686039141,0.132293541295,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  18:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/25  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  06:00:00,16.7463686219,12.0791491691,0.0,0.363535792398,1.91011974705,2.3935639134,43.0468677866,43.0468677866
 06/26  07:00:00,24.719468389,12.0791491691,0.0,0.21271240487,7.6404789882,4.7871278268,21.4162971807,21.4162971807
 06/26  08:00:00,39.5984602055,12.0773916266,0.0,0.0423974114869,19.1011974705,8.3774736969,1.23186480231,1.23186480231
 06/26  09:00:00,57.2225054148,12.0686039141,0.000708443465318,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  10:00:00,57.4495881809,12.0686039141,0.227791209585,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  11:00:00,57.9785651592,12.0686039141,0.75676818794,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  12:00:00,59.7377345906,12.0686039141,2.51593761934,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  13:00:00,61.8178131097,12.0686039141,4.59601613841,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  14:00:00,62.8926832062,12.0686039141,5.67088623496,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  15:00:00,63.7709548509,12.0686039141,6.54915787962,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  16:00:00,64.0493769097,12.0686039141,6.82757993845,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  17:00:00,63.6882511685,12.0686039141,6.46645419721,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  18:00:00,50.4342568014,12.0686039141,5.86996026908,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  19:00:00,48.0561039935,12.0686039141,3.49180746118,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  20:00:00,44.4517656475,12.0686039141,0.771490566042,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  06:00:00,16.3722875745,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,5.03848265053e-05,5.03848265053e-05
 06/27  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  08:00:00,39.5864557385,12.0686039141,0.0391806570479,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  09:00:00,58.053982009,12.0686039141,0.832185037705,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  10:00:00,63.4573657339,12.0686039141,6.23556876257,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  11:00:00,69.9071367617,12.0686039141,12.6853397904,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  12:00:00,72.2299752855,12.0686039141,15.0081783142,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  13:00:00,73.4494906727,12.0686039141,16.2276937014,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  14:00:00,76.338622689,12.0686039141,19.1168257177,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  15:00:00,80.5360985369,12.0686039141,23.3143015656,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  16:00:00,82.5627118538,12.0686039141,25.3409148825,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  17:00:00,79.2775985922,12.0686039141,22.0558016209,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  18:00:00,61.9974697154,12.0686039141,17.4331731832,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  19:00:00,58.1409829856,12.0686039141,13.5766864533,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  20:00:00,54.5966284962,12.0686039141,10.9163534147,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  06:00:00,16.3722875745,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  07:00:00,24.8048237486,12.0686039141,0.308613019537,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  08:00:00,40.762760303,12.0686039141,1.21548522152,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  09:00:00,65.8340699076,12.0686039141,8.61227293628,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  10:00:00,71.1075159334,12.0686039141,13.8857189621,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  11:00:00,76.6552782434,12.0686039141,19.4334812721,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  12:00:00,80.2173038617,12.0686039141,22.9955068904,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  13:00:00,82.9462760391,12.0686039141,25.7244790678,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  14:00:00,84.7762583157,12.0686039141,27.5544613444,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  15:00:00,86.8589771878,12.0686039141,29.6371802165,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  16:00:00,86.6706098189,12.0686039141,29.4488128476,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  17:00:00,85.1478657908,12.0686039141,27.9260688195,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  18:00:00,69.0202153148,12.0686039141,24.4559187825,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  19:00:00,64.5569185525,12.0686039141,19.9926220202,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  20:00:00,59.8841042284,12.0686039141,16.2038291469,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  06:00:00,16.3722875745,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  07:00:00,24.5449561197,12.0686039141,0.0487453906517,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  08:00:00,40.3897942875,12.0686039141,0.842519206015,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  09:00:00,64.614872448,12.0686039141,7.3930754767,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  10:00:00,67.9576196321,12.0686039141,10.7358226608,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  11:00:00,71.4003188392,12.0686039141,14.1785218679,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  12:00:00,72.7087880982,12.0686039141,15.486991127,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  13:00:00,74.1458310032,12.0686039141,16.9240340319,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  14:00:00,75.399459066,12.0686039141,18.1776620947,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  15:00:00,76.6957570753,12.0686039141,19.473960104,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  16:00:00,76.4639663687,12.0686039141,19.2421693974,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  17:00:00,74.190271173,12.0686039141,16.9684742017,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  18:00:00,59.0943978309,12.0686039141,14.5301012986,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  19:00:00,55.5562204676,12.0686039141,10.9919239353,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  20:00:00,47.6268615128,12.0686039141,3.94658643127,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  06:00:00,16.4181359144,12.0791491691,0.0,0.0353030848922,1.91011974705,2.3935639134,4.57996633281,4.57996633281
 06/30  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.00564658427262,0.00564658427262
 06/30  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  09:00:00,57.5990545624,12.0686039141,0.377257591155,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  10:00:00,58.031660599,12.0686039141,0.809863627708,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  11:00:00,61.0854159759,12.0686039141,3.86361900462,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  12:00:00,64.8986955317,12.0686039141,7.67689856041,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  13:00:00,67.493092656,12.0686039141,10.2712956847,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  14:00:00,69.1802804854,12.0686039141,11.9584835141,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  15:00:00,69.3597832176,12.0686039141,12.1379862463,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  16:00:00,70.3065744103,12.0686039141,13.084777439,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  17:00:00,70.0919847201,12.0686039141,12.8701877489,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  18:00:00,54.1076725812,12.0686039141,9.54337604892,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  19:00:00,51.1537006409,12.0686039141,6.58940410863,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  20:00:00,48.2604121759,12.0686039141,4.58013709446,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  06:00:00,15.9317288164,12.0686039141,0.157832220255,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  07:00:00,20.0153783177,12.0686039141,0.536189039417,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  08:00:00,33.1344279329,12.0686039141,3.62119575298,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  09:00:00,53.5783207604,12.0686039141,9.01402422808,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/01  10:00:00,69.849031345,12.0686039141,12.6272343737,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  11:00:00,74.7192996824,12.0686039141,17.4975027111,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  12:00:00,78.8629587739,12.0686039141,21.6411618026,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  13:00:00,83.0821906103,12.0686039141,25.860393639,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  14:00:00,85.9080245058,12.0686039141,28.6862275345,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  15:00:00,87.1507780661,12.0686039141,29.9289810948,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  16:00:00,88.0596034416,12.0686039141,30.8378064703,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  17:00:00,86.0833590615,12.0686039141,28.8615620902,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  18:00:00,62.040976322,12.0686039141,22.4937012405,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/01  19:00:00,47.9129791711,12.0686039141,18.3997469913,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  20:00:00,47.7051445716,12.0686039141,14.0589123917,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  21:00:00,34.8522496296,12.0686039141,7.10706035126,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  08:00:00,19.6105990461,12.0686039141,0.131409767832,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  09:00:00,19.9405957472,12.0686039141,0.461406468885,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  10:00:00,38.4826190937,12.0686039141,3.95236546301,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  11:00:00,40.1735354439,12.0686039141,5.64328181317,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  12:00:00,52.8308024462,12.0686039141,8.26650591387,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  13:00:00,54.0272187161,12.0686039141,9.46292218383,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  14:00:00,54.4839453641,12.0686039141,9.91964883176,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  15:00:00,54.2838588458,12.0686039141,9.71956231354,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  16:00:00,53.704286466,12.0686039141,9.13998993367,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  17:00:00,40.2047531433,12.0686039141,5.67449951264,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  18:00:00,26.1443959281,12.0686039141,1.64818519901,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  06:00:00,16.3722875745,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.00434286394319,0.00434286394319
 07/03  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  09:00:00,57.6676892584,12.0686039141,0.445892287083,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  10:00:00,58.1695707555,12.0686039141,0.947773784209,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  11:00:00,61.4580165315,12.0686039141,4.23621956018,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  12:00:00,66.4304450509,12.0686039141,9.20864807963,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  13:00:00,70.9859484255,12.0686039141,13.7641514542,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  14:00:00,73.6901071719,12.0686039141,16.4683102006,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  15:00:00,75.9563337895,12.0686039141,18.7345368182,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  16:00:00,76.8276974648,12.0686039141,19.6059004935,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  17:00:00,75.5145637166,12.0686039141,18.2927667453,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  18:00:00,60.2636176809,12.0686039141,15.6993211487,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  19:00:00,57.2054098955,12.0686039141,12.6411133632,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  20:00:00,53.1911576901,12.0686039141,9.51088260858,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  08:00:00,19.4821567455,12.0686039141,0.00296746725069,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  09:00:00,19.8373195911,12.0686039141,0.358130312776,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  10:00:00,39.6364435002,12.0686039141,5.1061898695,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  11:00:00,44.0223212647,12.0686039141,9.49206763398,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  12:00:00,59.4513842977,12.0686039141,14.8870877654,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  13:00:00,63.0854574956,12.0686039141,18.5211609633,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  14:00:00,65.7302785572,12.0686039141,21.165982025,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  15:00:00,67.4451738205,12.0686039141,22.8808772882,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  16:00:00,68.9329225756,12.0686039141,24.3686260433,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  17:00:00,57.3271770167,12.0686039141,22.796923386,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  18:00:00,43.4702458639,12.0686039141,18.9740351348,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  06:00:00,16.4958792768,12.0686039141,0.123591702225,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  07:00:00,25.0556276865,12.0686039141,0.559416957366,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  08:00:00,43.7595174977,12.0686039141,4.21224241616,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  09:00:00,72.0170350373,12.0686039141,14.795238066,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  10:00:00,77.4911726175,12.0686039141,20.2693756462,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  11:00:00,82.7082542319,12.0686039141,25.4864572606,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  12:00:00,85.6013261021,12.0686039141,28.3795291309,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  13:00:00,88.4739047659,12.0686039141,31.2521077946,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  14:00:00,88.3088087313,12.0686039141,31.08701176,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  15:00:00,87.0271682812,12.0686039141,29.8053713099,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  16:00:00,84.021371792,12.0686039141,26.7995748207,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  17:00:00,81.1658424413,12.0686039141,23.94404547,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  18:00:00,66.0056760728,12.0686039141,21.4413795405,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  19:00:00,63.2533948115,12.0686039141,18.6890982792,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  20:00:00,58.4417576658,12.0686039141,14.7614825843,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  06:00:00,16.3722875745,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  08:00:00,39.7129415436,12.0686039141,0.16566646216,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  09:00:00,58.051492351,12.0686039141,0.829695379736,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  10:00:00,58.7928991478,12.0686039141,1.57110217648,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  11:00:00,60.2311165841,12.0686039141,3.00931961283,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  12:00:00,61.3812758167,12.0686039141,4.15947884541,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  13:00:00,62.1737503401,12.0686039141,4.95195336884,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  14:00:00,62.6167629639,12.0686039141,5.39496599258,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  15:00:00,62.784518937,12.0686039141,5.56272196574,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  16:00:00,62.6715202734,12.0686039141,5.44972330215,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  17:00:00,62.3060868782,12.0686039141,5.08428990695,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  18:00:00,48.6622953086,12.0686039141,4.09799877634,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  19:00:00,45.9278436001,12.0686039141,1.36354706778,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  20:00:00,44.5535413024,12.0686039141,0.873266220884,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  06:00:00,16.3722875745,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  09:00:00,57.5863216862,12.0686039141,0.364524714935,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  10:00:00,58.3439747327,12.0686039141,1.12217776137,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  11:00:00,63.7310886419,12.0686039141,6.50929167063,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  12:00:00,69.6276069705,12.0686039141,12.4058099992,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  13:00:00,74.3450565856,12.0686039141,17.1232596143,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  14:00:00,77.5691782181,12.0686039141,20.3473812468,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  15:00:00,80.0687191073,12.0686039141,22.846922136,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  16:00:00,81.2229295652,12.0686039141,24.0011325939,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  17:00:00,79.5989795675,12.0686039141,22.3771825962,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  18:00:00,63.6461914104,12.0686039141,19.0818948782,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  19:00:00,59.8162950978,12.0686039141,15.2519985655,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  20:00:00,56.2090209802,12.0686039141,12.5287458987,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  06:00:00,15.7840074382,12.0686039141,0.0101108420197,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  07:00:00,19.6979351014,12.0686039141,0.218745823122,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  08:00:00,30.2044087158,12.0686039141,0.691176535937,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  09:00:00,47.2627935823,12.0686039141,2.69849705,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/08  10:00:00,63.842941942,12.0686039141,6.62114497072,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  11:00:00,69.3738111077,12.0686039141,12.1520141365,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  12:00:00,74.2765574028,12.0686039141,17.0547604315,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  13:00:00,77.6987017792,12.0686039141,20.4769048079,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  14:00:00,78.7167270143,12.0686039141,21.494930043,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  15:00:00,78.1725039518,12.0686039141,20.9507069806,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  16:00:00,77.4695155908,12.0686039141,20.2477186195,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  17:00:00,75.3247393202,12.0686039141,18.1029423489,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  18:00:00,52.2001785336,12.0686039141,12.6529034522,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/08  19:00:00,39.3501655188,12.0686039141,9.83693333895,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  20:00:00,41.6073451016,12.0686039141,7.96111292176,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  21:00:00,30.8583803127,12.0686039141,3.11319103436,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  08:00:00,19.9143253253,12.0686039141,0.435136046974,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  09:00:00,23.861125489,12.0686039141,4.38193621075,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  10:00:00,45.3813031696,12.0686039141,10.851049539,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  11:00:00,47.3772927313,12.0686039141,12.8470391007,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  12:00:00,60.1305496355,12.0686039141,15.5662531032,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  13:00:00,60.6758220333,12.0686039141,16.111525501,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  14:00:00,62.1129020471,12.0686039141,17.5486055148,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  15:00:00,64.3345255546,12.0686039141,19.7702290223,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  16:00:00,66.3805375209,12.0686039141,21.8162409886,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  17:00:00,54.6491131948,12.0686039141,20.1188595641,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  18:00:00,40.6257683336,12.0686039141,16.1295576045,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  06:00:00,16.3722875745,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  08:00:00,39.799718254,12.0686039141,0.2524431725,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  09:00:00,58.9173490234,12.0686039141,1.69555205208,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  10:00:00,62.7548738907,12.0686039141,5.53307691937,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  11:00:00,66.5929388322,12.0686039141,9.37114186093,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  12:00:00,68.8952777516,12.0686039141,11.6734807803,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  13:00:00,70.9931713029,12.0686039141,13.7713743316,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  14:00:00,72.6456978409,12.0686039141,15.4239008696,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  15:00:00,74.7273232492,12.0686039141,17.5055262779,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  16:00:00,75.6859791703,12.0686039141,18.4641821991,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  17:00:00,74.2599979711,12.0686039141,17.0382009998,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  18:00:00,58.6848356571,12.0686039141,14.1205391248,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  19:00:00,55.3543555636,12.0686039141,10.7900590313,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  20:00:00,51.835703742,12.0686039141,6.77776199389,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  06:00:00,16.4259575224,12.0791491691,0.0,0.0431246928472,1.91011974705,2.3935639134,2.82636542037,2.82636542037
 07/11  07:00:00,24.4979682716,12.0703614566,0.0,0.0,7.6404789882,4.7871278268,0.0107134058344,0.0107134058344
 07/11  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  09:00:00,57.6747778928,12.0686039141,0.452980921551,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  10:00:00,58.7103785992,12.0686039141,1.4885816279,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  11:00:00,64.801748916,12.0686039141,7.57995194469,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  12:00:00,69.4491235449,12.0686039141,12.2273265736,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  13:00:00,72.876581857,12.0686039141,15.6547848858,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  14:00:00,74.4549928,12.0686039141,17.2331958287,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  15:00:00,75.3667969695,12.0686039141,18.1449999982,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  16:00:00,74.9369352217,12.0686039141,17.7151382504,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  17:00:00,73.4593070969,12.0686039141,16.2375101256,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  18:00:00,58.8149572419,12.0686039141,14.2506607096,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  19:00:00,56.4623517142,12.0686039141,11.8980551819,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  20:00:00,54.245548956,12.0686039141,9.18760720786,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  06:00:00,16.3722875745,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  08:00:00,39.8205610137,12.0686039141,0.27328593224,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  09:00:00,58.3658493487,12.0686039141,1.14405237744,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  10:00:00,59.1818395313,12.0686039141,1.96004255997,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  11:00:00,62.0126020506,12.0686039141,4.7908050793,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  12:00:00,65.0215837118,12.0686039141,7.79978674051,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  13:00:00,67.7420285995,12.0686039141,10.5202316282,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  14:00:00,70.8417822605,12.0686039141,13.6199852892,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  15:00:00,75.0528820609,12.0686039141,17.8310850896,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  16:00:00,76.69532662,12.0686039141,19.4735296487,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  17:00:00,76.1233052213,12.0686039141,18.90150825,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  18:00:00,62.2035722026,12.0686039141,17.6392756703,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  19:00:00,60.5370845469,12.0686039141,15.9727880146,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  20:00:00,59.8289435772,12.0686039141,14.771001829,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  06:00:00,21.4907157307,12.0686039141,5.11842815619,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  07:00:00,32.7988078818,12.0686039141,8.3025971527,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  08:00:00,52.831583378,12.0686039141,13.2843082965,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  09:00:00,77.7558471285,12.0686039141,20.5340501572,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  10:00:00,81.2220144958,12.0686039141,24.0002175245,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  11:00:00,86.2879982119,12.0686039141,29.0662012406,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  12:00:00,89.9775839891,12.0686039141,32.7557870178,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  13:00:00,93.5105170354,12.0686039141,36.2887200641,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  14:00:00,93.5017278452,12.0686039141,36.2799308739,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  15:00:00,92.2954623349,12.0686039141,35.0736653636,0.0,34.3821554469,10.7710376103,0.0,0.0
