Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/13  16:00:00,89.6416377003,12.0686039141,32.419840729,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  17:00:00,85.5007416003,12.0686039141,28.278944629,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  18:00:00,68.0877907893,12.0686039141,23.5234942571,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  19:00:00,63.2063204409,12.0686039141,18.6420239086,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  20:00:00,59.7738367991,12.0686039141,14.7158950509,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  06:00:00,16.3722875745,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  07:00:00,24.5989442044,12.0686039141,0.102733475325,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  08:00:00,40.4809127052,12.0686039141,0.93363762372,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  09:00:00,64.2365230756,12.0686039141,7.01472610434,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  10:00:00,68.5168426787,12.0686039141,11.2950457074,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  11:00:00,72.7789885257,12.0686039141,15.5571915544,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  12:00:00,75.943141674,12.0686039141,18.7213447027,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  13:00:00,78.93704901,12.0686039141,21.7152520388,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  14:00:00,81.291358929,12.0686039141,24.0695619577,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  15:00:00,83.5829899183,12.0686039141,26.361192947,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  16:00:00,84.5414224505,12.0686039141,27.3196254793,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  17:00:00,82.6576557629,12.0686039141,25.4358587917,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  18:00:00,66.2473385951,12.0686039141,21.6830420628,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  19:00:00,62.1494917086,12.0686039141,17.5851951763,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  20:00:00,58.7689310281,12.0686039141,13.71098928,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  06:00:00,15.7738965962,12.0686039141,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  07:00:00,19.4791892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  08:00:00,29.8049153696,12.0686039141,0.291683189731,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  09:00:00,50.3057579407,12.0686039141,5.74146140839,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/15  10:00:00,70.4606859706,12.0686039141,13.2388889993,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  11:00:00,75.811424932,12.0686039141,18.5896279608,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  12:00:00,79.967409051,12.0686039141,22.7456120797,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  13:00:00,84.1624950052,12.0686039141,26.9406980339,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  14:00:00,87.98210236,12.0686039141,30.7603053887,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  15:00:00,91.8316881246,12.0686039141,34.6098911533,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  16:00:00,95.5274765534,12.0686039141,38.3056795822,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  17:00:00,94.096089022,12.0686039141,36.8742920507,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  18:00:00,68.9011326004,12.0686039141,29.3538575189,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/15  19:00:00,53.6781091204,12.0686039141,24.1648769405,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  20:00:00,54.7446848808,12.0686039141,19.7207860342,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  21:00:00,40.9022287891,12.0686039141,13.1570395108,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  08:00:00,21.5959830485,12.0686039141,2.11679377017,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  09:00:00,27.6321764094,12.0686039141,8.15298713114,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  10:00:00,49.5950121157,12.0686039141,15.064758485,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  11:00:00,53.2384388557,12.0686039141,18.708185225,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  12:00:00,69.0634140235,12.0686039141,24.4991174912,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  13:00:00,72.9527453366,12.0686039141,28.3884488043,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  14:00:00,73.734807563,12.0686039141,29.1705110307,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  15:00:00,72.034351886,12.0686039141,27.4700553537,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  16:00:00,69.6769944202,12.0686039141,25.1126978879,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  17:00:00,56.0275678369,12.0686039141,21.4973142062,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  18:00:00,42.6924632039,12.0686039141,18.1962524748,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  06:00:00,17.3686314736,12.0686039141,0.996343899028,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  07:00:00,25.9817830502,12.0686039141,1.48557232115,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  08:00:00,45.9384784787,12.0686039141,6.39120339718,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  09:00:00,72.8994928517,12.0686039141,15.6776958804,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  10:00:00,77.0615654778,12.0686039141,19.8397685065,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  11:00:00,81.2745641517,12.0686039141,24.0527671804,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  12:00:00,83.3712432048,12.0686039141,26.1494462336,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  13:00:00,85.2247384492,12.0686039141,28.0029414779,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  14:00:00,87.0146752905,12.0686039141,29.7928783192,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  15:00:00,89.4076207865,12.0686039141,32.1858238152,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  16:00:00,90.2259910175,12.0686039141,33.0041940462,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  17:00:00,88.835488703,12.0686039141,31.6136917317,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  18:00:00,73.1445594452,12.0686039141,28.5802629129,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  19:00:00,69.7666513627,12.0686039141,25.2023548304,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  20:00:00,66.8912830432,12.0686039141,21.8333412951,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  06:00:00,18.3763850156,12.0686039141,2.00409744107,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  07:00:00,32.6456780356,12.0686039141,8.14946730648,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  08:00:00,53.014736792,12.0686039141,13.4674617105,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  09:00:00,77.1434306696,12.0686039141,19.9216336983,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  10:00:00,80.285864563,12.0686039141,23.0640675917,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  11:00:00,84.5703656843,12.0686039141,27.3485687131,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  12:00:00,87.555353425,12.0686039141,30.3335564537,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  13:00:00,90.2516422218,12.0686039141,33.0298452505,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  14:00:00,92.3815002799,12.0686039141,35.1597033086,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  15:00:00,94.8044680105,12.0686039141,37.5826710393,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  16:00:00,95.7700466569,12.0686039141,38.5482496856,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  17:00:00,93.8296877092,12.0686039141,36.6078907379,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  18:00:00,77.2077512747,12.0686039141,32.6434547424,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  19:00:00,72.7149803283,12.0686039141,28.150683796,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  20:00:00,69.1194952818,12.0686039141,24.0615535336,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  06:00:00,17.129856758,12.0686039141,0.757569183441,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  07:00:00,28.2038469594,12.0686039141,3.70763623027,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  08:00:00,50.7775960083,12.0686039141,11.2303209268,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  09:00:00,77.8333832759,12.0686039141,20.6115863046,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  10:00:00,83.8396796238,12.0686039141,26.6178826525,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  11:00:00,90.6107348273,12.0686039141,33.388937856,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  12:00:00,95.8522878196,12.0686039141,38.6304908483,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  13:00:00,101.216471972,12.0686039141,43.9946750004,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  14:00:00,104.156638744,12.0686039141,46.9348417725,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  15:00:00,105.89271918,12.0686039141,48.6709222085,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  16:00:00,105.744502998,12.0686039141,48.5227060267,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  17:00:00,100.402923018,12.0686039141,43.1811260466,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  18:00:00,78.4979995517,12.0686039141,33.9337030194,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  19:00:00,68.6730698755,12.0686039141,24.1087733432,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  20:00:00,63.5005028013,12.0686039141,18.4425610532,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  06:00:00,16.6802901537,12.0686039141,0.30800257915,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  07:00:00,25.9280880899,12.0686039141,1.43187736082,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  08:00:00,48.4459714408,12.0686039141,8.89869635927,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  09:00:00,75.3156088277,12.0686039141,18.0938118564,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  10:00:00,80.3579357212,12.0686039141,23.1361387499,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  11:00:00,86.2132914074,12.0686039141,28.9914944362,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  12:00:00,90.8472836624,12.0686039141,33.6254866911,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  13:00:00,95.5906668065,12.0686039141,38.3688698352,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  14:00:00,99.2352788073,12.0686039141,42.0134818361,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  15:00:00,103.307942099,12.0686039141,46.0861451275,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  16:00:00,105.739506292,12.0686039141,48.5177093207,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  17:00:00,103.031444098,12.0686039141,45.8096471268,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  18:00:00,84.4543539496,12.0686039141,39.8900574174,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  19:00:00,78.0367470856,12.0686039141,33.4724505533,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  20:00:00,74.2022652797,12.0686039141,29.1443235315,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  06:00:00,25.6418305095,12.0686039141,9.26954293493,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  07:00:00,38.3793400096,12.0686039141,13.8831292806,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  08:00:00,60.076130304,12.0686039141,20.5288552225,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  09:00:00,86.6560884246,12.0686039141,29.4342914533,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  10:00:00,91.7547934491,12.0686039141,34.5329964778,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  11:00:00,97.3156543843,12.0686039141,40.0938574131,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  12:00:00,100.589288181,12.0686039141,43.3674912099,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  13:00:00,103.502707971,12.0686039141,46.2809109996,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  14:00:00,102.138481062,12.0686039141,44.9166840908,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  15:00:00,98.4573353026,12.0686039141,41.2355383313,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  16:00:00,92.9527450584,12.0686039141,35.7309480871,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  17:00:00,88.2428111767,12.0686039141,31.0210142054,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  18:00:00,71.6806397451,12.0686039141,27.1163432128,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  19:00:00,67.3890141045,12.0686039141,22.8247175722,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  20:00:00,65.1651953703,12.0686039141,20.1072536222,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  06:00:00,15.7738965962,12.0686039141,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  07:00:00,19.4791892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  08:00:00,29.6840716275,12.0686039141,0.170839447576,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  09:00:00,45.7255938037,12.0686039141,1.16129727145,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/22  10:00:00,60.0821661823,12.0686039141,2.860369211,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  11:00:00,64.879243383,12.0686039141,7.65744641169,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  12:00:00,68.680227103,12.0686039141,11.4584301317,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  13:00:00,71.9212275022,12.0686039141,14.699430531,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  14:00:00,73.1452875539,12.0686039141,15.9234905826,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  15:00:00,73.455275629,12.0686039141,16.2334786577,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  16:00:00,73.6906034019,12.0686039141,16.4688064306,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  17:00:00,71.3497775206,12.0686039141,14.1279805493,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  18:00:00,47.847115215,12.0686039141,8.29984013356,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/22  19:00:00,33.9105602235,12.0686039141,4.39732804358,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  20:00:00,36.041677869,12.0686039141,1.01777902242,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  21:00:00,27.8057411245,12.0686039141,0.0605518462044,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  08:00:00,19.4791892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  09:00:00,19.4791892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  10:00:00,34.779345121,12.0686039141,0.249091490267,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  11:00:00,36.2856293855,12.0686039141,1.75537575485,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  12:00:00,51.4554752159,12.0686039141,6.89117868364,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  13:00:00,54.1821020995,12.0686039141,9.61780556723,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  14:00:00,55.9829716223,12.0686039141,11.4186750901,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  15:00:00,57.2558039228,12.0686039141,12.6915073905,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  16:00:00,58.4543173707,12.0686039141,13.8900208384,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  17:00:00,46.9156040824,12.0686039141,12.3853504517,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  18:00:00,34.4207420911,12.0686039141,9.92453136198,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  06:00:00,16.3722875745,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.00617311170367,0.00617311170367
 07/24  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  08:00:00,39.6438324334,12.0686039141,0.0965573519362,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  09:00:00,59.5976801718,12.0686039141,2.3758832005,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  10:00:00,67.4264391851,12.0686039141,10.2046422138,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  11:00:00,72.9154115472,12.0686039141,15.6936145759,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  12:00:00,75.9904045248,12.0686039141,18.7686075535,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  13:00:00,78.9414668969,12.0686039141,21.7196699256,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  14:00:00,80.694967864,12.0686039141,23.4731708927,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  15:00:00,82.4667945374,12.0686039141,25.2449975661,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  16:00:00,83.0048243747,12.0686039141,25.7830274034,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  17:00:00,80.8461852589,12.0686039141,23.6243882876,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  18:00:00,64.2745961979,12.0686039141,19.7102996656,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  19:00:00,59.9075158608,12.0686039141,15.3432193285,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  20:00:00,58.0989373181,12.0686039141,13.0409955699,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  06:00:00,16.4360121478,12.0686039141,0.0637245732348,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  07:00:00,24.553244278,12.0686039141,0.0570335489299,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  08:00:00,39.9053615247,12.0686039141,0.358086443223,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  09:00:00,58.4968876782,12.0686039141,1.27509070688,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  10:00:00,58.9871282889,12.0686039141,1.76533131766,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  11:00:00,59.8992571715,12.0686039141,2.6774602002,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  12:00:00,61.8935949524,12.0686039141,4.67179798108,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  13:00:00,65.3231029788,12.0686039141,8.10130600752,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  14:00:00,67.9861983295,12.0686039141,10.7644013582,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  15:00:00,70.7524077099,12.0686039141,13.5306107386,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  16:00:00,72.1380003731,12.0686039141,14.9162034018,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  17:00:00,72.0151878067,12.0686039141,14.7933908354,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  18:00:00,58.0988608551,12.0686039141,13.5345643229,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  19:00:00,56.7054658951,12.0686039141,12.1411693628,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  20:00:00,56.4854056318,12.0686039141,10.049797217,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  06:00:00,16.3722875745,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.000852672436442,0.000852672436442
 07/26  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  09:00:00,57.6432295251,12.0686039141,0.421432553831,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  10:00:00,58.1451786464,12.0686039141,0.923381675144,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  11:00:00,60.2706215874,12.0686039141,3.04882461614,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  12:00:00,63.3780474834,12.0686039141,6.15625051214,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  13:00:00,66.1227556236,12.0686039141,8.90095865234,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  14:00:00,67.6888101317,12.0686039141,10.4670131604,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  15:00:00,68.8493418917,12.0686039141,11.6275449204,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  16:00:00,69.0101485017,12.0686039141,11.7883515304,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  17:00:00,67.9461048189,12.0686039141,10.7243078476,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  18:00:00,52.4392049516,12.0686039141,7.87490841936,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  19:00:00,49.3058076834,12.0686039141,4.74151115111,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  20:00:00,47.8320957143,12.0686039141,1.39648729947,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  06:00:00,16.5159413586,12.0791491691,0.0,0.133108529054,1.91011974705,2.3935639134,11.9253391704,11.9253391704
 07/27  07:00:00,24.5740148385,12.0791491691,0.0,0.0672588543594,7.6404789882,4.7871278268,2.74846291826,2.74846291826
 07/27  08:00:00,39.5495941636,12.0703614566,0.0,0.000561539644308,19.1011974705,8.3774736969,0.000424271486838,0.000424271486838
 07/27  09:00:00,57.301210205,12.0686039141,0.079413233747,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  10:00:00,57.6249066981,12.0686039141,0.403109726859,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  11:00:00,58.2862715754,12.0686039141,1.0644746041,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  12:00:00,60.3528304045,12.0686039141,3.1310334332,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  13:00:00,62.8206129292,12.0686039141,5.59881595791,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  14:00:00,65.0660381528,12.0686039141,7.84424118152,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  15:00:00,67.656429218,12.0686039141,10.4346322467,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  16:00:00,69.1497738883,12.0686039141,11.927976917,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  17:00:00,69.0590870395,12.0686039141,11.8372900683,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  18:00:00,54.5685909178,12.0686039141,10.0042943855,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  19:00:00,52.361815553,12.0686039141,7.79751902073,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  20:00:00,50.8533888105,12.0686039141,4.41778039564,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  06:00:00,16.5912190872,12.0791491691,0.0,0.20838625761,1.91011974705,2.3935639134,18.5435290068,18.5435290068
 07/28  07:00:00,24.6046990064,12.0791491691,0.0,0.0979430223558,7.6404789882,4.7871278268,5.35013116922,5.35013116922
 07/28  08:00:00,39.5509815418,12.0703614566,0.0,0.0019489178568,19.1011974705,8.3774736969,0.00167213254776,0.00167213254776
 07/28  09:00:00,57.4415597279,12.0686039141,0.219762756648,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  10:00:00,59.2500860459,12.0686039141,2.02828907466,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  11:00:00,65.6955599465,12.0686039141,8.4737629752,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  12:00:00,68.7660652003,12.0686039141,11.544268229,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  13:00:00,71.5051454619,12.0686039141,14.2833484906,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  14:00:00,73.3701177397,12.0686039141,16.1483207684,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  15:00:00,75.2783390674,12.0686039141,18.0565420961,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  16:00:00,76.0504836563,12.0686039141,18.828686685,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  17:00:00,74.4272699876,12.0686039141,17.2054730163,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  18:00:00,58.6174428348,12.0686039141,14.0531463025,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  19:00:00,55.0608768845,12.0686039141,10.4965803522,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  20:00:00,54.2153271457,12.0686039141,7.77971873093,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  06:00:00,15.7738965962,12.0686039141,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  07:00:00,19.4791892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  08:00:00,29.5132321799,12.0686039141,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  09:00:00,45.2057738787,12.0686039141,0.641477346421,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/29  10:00:00,62.8283405523,12.0686039141,5.60654358104,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  11:00:00,69.3409741695,12.0686039141,12.1191771982,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  12:00:00,72.5209728166,12.0686039141,15.2991758453,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  13:00:00,75.3355420467,12.0686039141,18.1137450754,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  14:00:00,76.8874272812,12.0686039141,19.6656303099,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  15:00:00,77.4794908855,12.0686039141,20.2576939142,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  16:00:00,77.904266442,12.0686039141,20.6824694707,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  17:00:00,75.9383859219,12.0686039141,18.7165889506,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  18:00:00,52.4065532967,12.0686039141,12.8592782152,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/29  19:00:00,38.7285835283,12.0686039141,9.2153513484,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  20:00:00,43.5809131878,12.0686039141,7.17934767457,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  21:00:00,31.1975849712,12.0686039141,3.45239569295,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  08:00:00,19.4791892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  09:00:00,19.4791892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  10:00:00,34.7554352399,12.0686039141,0.225181609252,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  11:00:00,35.0212652433,12.0686039141,0.491011612574,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  12:00:00,46.2155642277,12.0686039141,1.65126769541,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  13:00:00,48.415563657,12.0686039141,3.85126712466,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  14:00:00,52.3133841287,12.0686039141,7.74908759637,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  15:00:00,56.2152862033,12.0686039141,11.650989671,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  16:00:00,59.0133842379,12.0686039141,14.4490877056,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  17:00:00,47.2143803343,12.0686039141,12.6841267036,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  18:00:00,33.4717693533,12.0686039141,8.97555862424,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  06:00:00,16.3722875745,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  08:00:00,39.5979315464,12.0686039141,0.0506564649089,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  09:00:00,58.1175213369,12.0686039141,0.895724365577,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  10:00:00,62.5842491673,12.0686039141,5.36245219602,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  11:00:00,69.7771324024,12.0686039141,12.5553354311,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  12:00:00,73.8100068753,12.0686039141,16.588209904,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  13:00:00,77.8550426711,12.0686039141,20.6332456998,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  14:00:00,81.1671001092,12.0686039141,23.9453031379,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  15:00:00,84.6359413384,12.0686039141,27.4141443671,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  16:00:00,86.7155276897,12.0686039141,29.4937307184,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  17:00:00,85.7946708835,12.0686039141,28.5728739122,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  18:00:00,70.4280266935,12.0686039141,25.8637301613,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  19:00:00,67.2794296141,12.0686039141,22.7151330818,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  20:00:00,66.4608404209,12.0686039141,20.0252320061,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  06:00:00,16.3722875745,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.000198310458566,0.000198310458566
 08/01  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  08:00:00,39.5627563222,12.0686039141,0.0154812407519,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  09:00:00,57.7382415195,12.0686039141,0.516444548233,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  10:00:00,58.5898304196,12.0686039141,1.36803344829,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  11:00:00,61.8992380461,12.0686039141,4.67744107478,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  12:00:00,65.87100304,12.0686039141,8.64920606873,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  13:00:00,68.7113788139,12.0686039141,11.4895818426,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  14:00:00,70.9207052619,12.0686039141,13.6989082906,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  15:00:00,73.3632969787,12.0686039141,16.1415000074,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  16:00:00,72.7989983373,12.0686039141,15.5772013661,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  17:00:00,71.1730802993,12.0686039141,13.9512833281,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  18:00:00,57.0046015645,12.0686039141,12.4403050322,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  19:00:00,52.9092523678,12.0686039141,8.34495583549,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  20:00:00,50.4931214635,12.0686039141,4.05751304869,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  06:00:00,16.5000080462,12.0791491691,0.0,0.117175216638,1.91011974705,2.3935639134,13.6315536076,13.6315536076
 08/02  07:00:00,24.5532831591,12.0791491691,0.0,0.0465271750454,7.6404789882,4.7871278268,2.7033507176,2.7033507176
 08/02  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.000165882162821,0.000165882162821
 08/02  09:00:00,57.4304481136,12.0686039141,0.208651142321,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  10:00:00,57.8824243004,12.0686039141,0.660627329105,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  11:00:00,61.0368501419,12.0686039141,3.81505317063,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  12:00:00,65.1185585147,12.0686039141,7.89676154344,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  13:00:00,68.2851826439,12.0686039141,11.0633856726,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  14:00:00,70.5462768654,12.0686039141,13.3244798941,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  15:00:00,72.4867290782,12.0686039141,15.2649321069,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  16:00:00,72.9228064865,12.0686039141,15.7010095152,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  17:00:00,71.6935204634,12.0686039141,14.4717234921,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  18:00:00,57.3599846358,12.0686039141,12.7956881035,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  19:00:00,53.7534996174,12.0686039141,9.1892030851,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  20:00:00,50.1415609198,12.0686039141,3.70595250502,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  06:00:00,16.528196254,12.0791491691,0.0,0.145363424473,1.91011974705,2.3935639134,15.0721653973,15.0721653973
 08/03  07:00:00,24.5731971613,12.0791491691,0.0,0.0664411771657,7.6404789882,4.7871278268,3.57192019349,3.57192019349
 08/03  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,9.89079619368e-05,9.89079619368e-05
 08/03  09:00:00,57.4418307136,12.0686039141,0.220033742362,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  10:00:00,57.8612131971,12.0686039141,0.63941622586,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  11:00:00,62.3063917709,12.0686039141,5.08459479964,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  12:00:00,67.6846960205,12.0686039141,10.4628990492,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  13:00:00,71.0814875601,12.0686039141,13.8596905888,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  14:00:00,73.2436670154,12.0686039141,16.0218700441,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  15:00:00,75.3578708785,12.0686039141,18.1360739072,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  16:00:00,76.2662396835,12.0686039141,19.0444427122,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  17:00:00,75.8449896877,12.0686039141,18.6231927164,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  18:00:00,61.0936941251,12.0686039141,16.5293975928,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  19:00:00,57.590065203,12.0686039141,13.0257686707,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  20:00:00,54.799767342,12.0686039141,8.36415892714,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  06:00:00,16.374045117,12.0703614566,0.0,0.0,1.91011974705,2.3935639134,0.436637456675,0.436637456675
 08/04  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0089954293569,0.0089954293569
 08/04  08:00:00,39.572286947,12.0686039141,0.025011865496,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  09:00:00,57.9652227318,12.0686039141,0.743425760556,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  10:00:00,63.5301288422,12.0686039141,6.3083318709,0.0,34.3821554469,10.7710376103,0.0,0.0
