Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/04  11:00:00,70.2658754057,12.0686039141,13.0440784344,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  12:00:00,75.1045100757,12.0686039141,17.8827131044,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  13:00:00,78.2761027243,12.0686039141,21.054305753,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  14:00:00,80.6816526027,12.0686039141,23.4598556314,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  15:00:00,81.2762500854,12.0686039141,24.0544531141,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  16:00:00,81.121569028,12.0686039141,23.8997720568,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  17:00:00,80.2318891439,12.0686039141,23.0100921726,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  18:00:00,65.6676770028,12.0686039141,21.1033804705,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  19:00:00,61.7231254528,12.0686039141,17.1588289205,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  20:00:00,59.4049263401,12.0686039141,11.5916512586,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  06:00:00,15.7738965962,12.0686039141,0.0,0.0,1.91011974705,1.79517293505,0.0020124183748,0.0020124183748
 08/05  07:00:00,19.4791892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.010250294157,0.010250294157
 08/05  08:00:00,29.5308018175,12.0686039141,0.0175696376183,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  09:00:00,45.9309354417,12.0686039141,1.36663890944,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/05  10:00:00,67.8447549598,12.0686039141,10.6229579885,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  11:00:00,74.2353064064,12.0686039141,17.0135094351,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  12:00:00,78.5830473249,12.0686039141,21.3612503536,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  13:00:00,81.7022813671,12.0686039141,24.4804843958,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  14:00:00,83.1346498683,12.0686039141,25.912852897,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  15:00:00,84.3315506203,12.0686039141,27.109753649,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  16:00:00,84.6251699617,12.0686039141,27.4033729904,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  17:00:00,83.1268053797,12.0686039141,25.9050084084,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  18:00:00,59.7857572973,12.0686039141,20.2384822159,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/05  19:00:00,44.7820224726,12.0686039141,15.2687902927,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  20:00:00,49.9002362129,12.0686039141,12.121004033,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  21:00:00,36.8987882549,12.0686039141,9.15359897656,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  08:00:00,19.506871593,12.0686039141,0.0276823147401,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  09:00:00,19.900705514,12.0686039141,0.42151623575,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  10:00:00,40.1326405487,12.0686039141,5.60238691796,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  11:00:00,44.8039295962,12.0686039141,10.2736759655,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  12:00:00,60.800842808,12.0686039141,16.2365462757,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  13:00:00,63.2904472967,12.0686039141,18.7261507644,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  14:00:00,63.7712617894,12.0686039141,19.2069652571,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  15:00:00,63.7791393739,12.0686039141,19.2148428416,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  16:00:00,64.116525203,12.0686039141,19.5522286707,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  17:00:00,52.0041941806,12.0686039141,17.4739405499,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  18:00:00,38.4944696742,12.0686039141,13.9982589452,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/06  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  06:00:00,16.3722875745,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  07:00:00,24.5841335692,12.0686039141,0.0879228400688,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  08:00:00,40.2661285251,12.0686039141,0.718853443573,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  09:00:00,62.5411816498,12.0686039141,5.31938467848,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  10:00:00,68.4535624384,12.0686039141,11.2317654671,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  11:00:00,74.1208328238,12.0686039141,16.8990358525,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  12:00:00,77.4842226699,12.0686039141,20.2624256986,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  13:00:00,78.6661071867,12.0686039141,21.4443102154,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  14:00:00,78.749395835,12.0686039141,21.5275988637,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  15:00:00,79.7130477278,12.0686039141,22.4912507565,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  16:00:00,80.2959515427,12.0686039141,23.0741545714,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  17:00:00,80.2693254146,12.0686039141,23.0475284433,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  18:00:00,63.3666043078,12.0686039141,18.8023077756,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  19:00:00,58.5677145292,12.0686039141,14.003417997,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  20:00:00,61.5273766362,12.0686039141,13.7141015547,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  06:00:00,16.3722875745,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  07:00:00,24.5353121496,12.0686039141,0.0391014205432,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  08:00:00,40.1820378629,12.0686039141,0.634762781412,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  09:00:00,62.7362667542,12.0686039141,5.51446978292,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  10:00:00,69.3679458241,12.0686039141,12.1461488528,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  11:00:00,74.3297140541,12.0686039141,17.1079170828,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  12:00:00,76.9650432022,12.0686039141,19.7432462309,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  13:00:00,80.6852548744,12.0686039141,23.4634579031,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  14:00:00,84.4779986635,12.0686039141,27.2562016922,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  15:00:00,87.3290221548,12.0686039141,30.1072251835,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  16:00:00,87.1357580931,12.0686039141,29.9139611218,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  17:00:00,85.2379247898,12.0686039141,28.0161278185,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  18:00:00,70.1604741301,12.0686039141,25.5961775978,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  19:00:00,65.21758322,12.0686039141,20.6532866877,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  20:00:00,62.4072617312,12.0686039141,14.5939866497,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  06:00:00,16.3722875745,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.0015512206249,0.0015512206249
 08/09  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  08:00:00,39.7297738828,12.0686039141,0.182498801348,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  09:00:00,59.9319005387,12.0686039141,2.71010356737,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  10:00:00,67.0592623092,12.0686039141,9.83746533794,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  11:00:00,73.9432715664,12.0686039141,16.7214745951,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  12:00:00,78.2073848538,12.0686039141,20.9855878825,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  13:00:00,81.3481770347,12.0686039141,24.1263800635,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  14:00:00,84.1978255949,12.0686039141,26.9760286236,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  15:00:00,85.9467943202,12.0686039141,28.7249973489,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  16:00:00,85.6461414667,12.0686039141,28.4243444954,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  17:00:00,84.2951815923,12.0686039141,27.073384621,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  18:00:00,69.5085039679,12.0686039141,24.9442074356,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  19:00:00,64.5763020881,12.0686039141,20.0120055558,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  20:00:00,61.3967025128,12.0686039141,13.5834274313,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  06:00:00,16.3722875745,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  08:00:00,39.8838281241,12.0686039141,0.336553042574,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  09:00:00,64.2759460322,12.0686039141,7.05414906093,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  10:00:00,71.8916620543,12.0686039141,14.669865083,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  11:00:00,77.9420054094,12.0686039141,20.7202084381,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  12:00:00,83.4095482756,12.0686039141,26.1877513043,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  13:00:00,86.2741590113,12.0686039141,29.05236204,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  14:00:00,86.6604676098,12.0686039141,29.4386706386,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  15:00:00,85.8586834437,12.0686039141,28.6368864724,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  16:00:00,84.6904596929,12.0686039141,27.4686627216,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  17:00:00,83.6023568238,12.0686039141,26.3805598525,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  18:00:00,69.0497208168,12.0686039141,24.4854242845,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  19:00:00,65.8827740771,12.0686039141,21.3184775448,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  20:00:00,66.12247971,12.0686039141,18.3092046285,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  06:00:00,16.5958829157,12.0686039141,0.223595341169,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  07:00:00,25.2875391372,12.0686039141,0.791328408116,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  08:00:00,43.2402271803,12.0686039141,3.69295209879,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  09:00:00,70.8061996387,12.0686039141,13.5844026674,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  10:00:00,75.529347796,12.0686039141,18.3075508247,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  11:00:00,79.6170263689,12.0686039141,22.3952293976,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  12:00:00,81.5324488006,12.0686039141,24.3106518293,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  13:00:00,83.08227055,12.0686039141,25.8604735787,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  14:00:00,84.5440415507,12.0686039141,27.3222445794,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  15:00:00,83.8874356925,12.0686039141,26.6656387212,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  16:00:00,83.4318051868,12.0686039141,26.2100082156,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  17:00:00,81.8382242834,12.0686039141,24.6164273121,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  18:00:00,65.618891927,12.0686039141,21.0545953947,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  19:00:00,62.143322789,12.0686039141,16.2013595901,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  20:00:00,59.9348203677,12.0686039141,12.1215452862,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  06:00:00,15.7738965962,12.0686039141,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  07:00:00,19.4791892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  08:00:00,29.5132321799,12.0686039141,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  09:00:00,44.8584115067,12.0686039141,0.294114974424,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/12  10:00:00,58.3511094429,12.0686039141,1.1293124716,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  11:00:00,62.114853345,12.0686039141,4.89305637368,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  12:00:00,66.4132662787,12.0686039141,9.19146930745,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  13:00:00,69.373629779,12.0686039141,12.1518328077,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  14:00:00,71.4902324134,12.0686039141,14.2684354421,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  15:00:00,72.7435719998,12.0686039141,15.5217750285,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  16:00:00,72.7761305534,12.0686039141,15.5543335821,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  17:00:00,71.8376436918,12.0686039141,14.6158467205,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  18:00:00,49.8276934301,12.0686039141,10.2804183486,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/12  19:00:00,36.8002666148,12.0686039141,5.9093677682,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  20:00:00,39.1028341997,12.0686039141,1.3236020198,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  21:00:00,27.7826039118,12.0686039141,0.0374146335207,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  08:00:00,19.4818805106,12.0703614566,0.0,0.000933689842156,3.8202394941,3.5903458701,0.0548742625731,0.0548742625731
 08/13  09:00:00,19.4791892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  10:00:00,34.6484473486,12.0686039141,0.11819371795,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  11:00:00,35.7303125082,12.0686039141,1.20005887755,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  12:00:00,51.9788968146,12.0686039141,7.4146002823,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  13:00:00,56.188527372,12.0686039141,11.6242308397,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  14:00:00,59.8677326689,12.0686039141,15.3034361366,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  15:00:00,62.1572147349,12.0686039141,17.5929182026,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  16:00:00,62.1947997428,12.0686039141,17.6305032105,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  17:00:00,50.4801834879,12.0686039141,15.9499298572,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  18:00:00,38.1994676562,12.0686039141,13.7032569271,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/13  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  06:00:00,16.6788829584,12.0686039141,0.306595383825,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  07:00:00,26.2964391565,12.0686039141,1.80022842746,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  08:00:00,49.7468170264,12.0686039141,10.1995419449,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  09:00:00,76.3800898843,12.0686039141,19.1582929131,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  10:00:00,80.9686784708,12.0686039141,23.7468814995,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  11:00:00,84.0662570468,12.0686039141,26.8444600755,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  12:00:00,86.6556498801,12.0686039141,29.4338529088,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  13:00:00,89.0984495533,12.0686039141,31.876652582,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  14:00:00,88.4657856053,12.0686039141,31.243988634,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  15:00:00,89.2388848177,12.0686039141,32.0170878464,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  16:00:00,91.0773702242,12.0686039141,33.8555732529,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  17:00:00,89.1118932065,12.0686039141,31.8900962352,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  18:00:00,71.9451439836,12.0686039141,27.3808474513,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  19:00:00,71.5587577458,12.0686039141,25.6167945468,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  20:00:00,74.1255855707,12.0686039141,26.3123104892,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  06:00:00,19.4751193191,12.0686039141,3.10283174458,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  07:00:00,31.3557558817,12.0686039141,6.85954515257,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  08:00:00,51.682264858,12.0686039141,12.1349897765,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  09:00:00,76.8763210086,12.0686039141,19.6545240374,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  10:00:00,81.2068778971,12.0686039141,23.9850809258,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  11:00:00,87.557005877,12.0686039141,30.3352089057,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  12:00:00,92.3483005694,12.0686039141,35.1265035981,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  13:00:00,96.9518949184,12.0686039141,39.7300979471,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  14:00:00,99.7447119534,12.0686039141,42.5229149822,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  15:00:00,95.8107960059,12.0686039141,38.5889990346,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  16:00:00,96.6159613562,12.0686039141,39.3941643849,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  17:00:00,97.5842374163,12.0686039141,40.362440445,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  18:00:00,74.1852684046,12.0686039141,29.6209718723,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  19:00:00,66.1488347808,12.0686039141,20.2068715819,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  20:00:00,65.3204571611,12.0686039141,17.5071820796,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  06:00:00,16.5812839891,12.0686039141,0.208996414588,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  07:00:00,24.915287388,12.0686039141,0.419076658873,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  08:00:00,40.5327989227,12.0686039141,0.985523841178,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  09:00:00,59.4614384989,12.0686039141,2.23964152757,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  10:00:00,60.4858583227,12.0686039141,3.26406135143,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  11:00:00,64.7091613669,12.0686039141,7.48736439558,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  12:00:00,66.5173853547,12.0686039141,9.29558838344,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  13:00:00,69.0053607928,12.0686039141,11.7835638215,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  14:00:00,70.7764795256,12.0686039141,13.5546825543,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  15:00:00,73.484625541,12.0686039141,16.2628285698,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  16:00:00,73.8650234355,12.0686039141,16.6432264642,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  17:00:00,72.2923816729,12.0686039141,15.0705847017,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  18:00:00,58.2081433649,12.0686039141,13.6438468326,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  19:00:00,56.4771096453,12.0686039141,10.5351464463,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  20:00:00,55.1560526529,12.0686039141,7.3427775714,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  06:00:00,16.4228894811,12.0779774741,0.0,0.0412283465123,1.91011974705,2.3935639134,7.29993748627,7.29993748627
 08/17  07:00:00,24.5098427418,12.0738765416,0.0,0.00835938523686,7.6404789882,4.7871278268,0.555017308393,0.555017308393
 08/17  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  09:00:00,57.7142520835,12.0686039141,0.492455112196,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  10:00:00,60.9515968043,12.0686039141,3.72979983306,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  11:00:00,67.6906081337,12.0686039141,10.4688111624,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  12:00:00,71.623351724,12.0686039141,14.4015547528,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  13:00:00,73.9460464514,12.0686039141,16.7242494801,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  14:00:00,76.1117191486,12.0686039141,18.8899221773,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  15:00:00,78.098784097,12.0686039141,20.8769871257,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  16:00:00,78.7753674716,12.0686039141,21.5535705003,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  17:00:00,77.394289006,12.0686039141,20.1724920347,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  18:00:00,62.0561233172,12.0686039141,17.4918267849,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  19:00:00,59.4604874035,12.0686039141,13.5185242046,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  20:00:00,55.4544035367,12.0686039141,7.64112845522,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  06:00:00,16.4197699884,12.0779774741,0.0,0.0381088538785,1.91011974705,2.3935639134,8.10612439173,8.10612439173
 08/18  07:00:00,24.5170202796,12.0756340841,0.0,0.0137793805373,7.6404789882,4.7871278268,1.94583381283,1.94583381283
 08/18  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.000192402399803,0.000192402399803
 08/18  09:00:00,57.5941573726,12.0686039141,0.372360401271,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  10:00:00,60.5556375953,12.0686039141,3.33384062404,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  11:00:00,70.0968387273,12.0686039141,12.875041756,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  12:00:00,74.7421994347,12.0686039141,17.5204024635,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  13:00:00,77.2921902131,12.0686039141,20.0703932418,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  14:00:00,79.0176979794,12.0686039141,21.7959010081,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  15:00:00,79.1203390866,12.0686039141,21.8985421153,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  16:00:00,77.5287037217,12.0686039141,20.3069067504,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  17:00:00,74.8586594234,12.0686039141,17.6368624521,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  18:00:00,58.7848883866,12.0686039141,14.2205918543,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  19:00:00,58.2018321915,12.0686039141,10.8822023258,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  20:00:00,56.1303037173,12.0686039141,8.31702863586,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  06:00:00,15.7738965962,12.0686039141,0.0,0.0,1.91011974705,1.79517293505,0.00636309460373,0.00636309460373
 08/19  07:00:00,19.4791892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.00245092053339,0.00245092053339
 08/19  08:00:00,29.5132321799,12.0686039141,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  09:00:00,45.0955383614,12.0686039141,0.531241829084,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/19  10:00:00,58.6151351605,12.0686039141,1.39333818918,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  11:00:00,65.1155152904,12.0686039141,7.89371831911,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  12:00:00,69.6413181832,12.0686039141,12.4195212119,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  13:00:00,73.2081083612,12.0686039141,15.9863113899,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  14:00:00,75.5710910311,12.0686039141,18.3492940598,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  15:00:00,76.0414060386,12.0686039141,18.8196090674,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  16:00:00,76.1998377259,12.0686039141,18.9780407546,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  17:00:00,75.2388612488,12.0686039141,18.0170642775,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  18:00:00,52.550940778,12.0686039141,13.0036656966,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/19  19:00:00,41.8465193215,12.0686039141,9.57795380831,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  20:00:00,44.0205031285,12.0686039141,6.24127094857,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  21:00:00,29.0731378256,12.0686039141,1.32794854735,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  08:00:00,19.4791892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  09:00:00,19.4923111777,12.0686039141,0.0131218994165,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  10:00:00,35.0666953007,12.0686039141,0.536441669995,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  11:00:00,36.241137549,12.0686039141,1.71088391828,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  12:00:00,51.6379227322,12.0686039141,7.07362619987,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  13:00:00,54.1940349764,12.0686039141,9.62973844414,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  14:00:00,56.8143566592,12.0686039141,12.2500601269,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  15:00:00,58.7812317095,12.0686039141,14.2169351772,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  16:00:00,59.03402243,12.0686039141,14.4697258977,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  17:00:00,47.0558844146,12.0686039141,12.5256307839,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  18:00:00,32.8599367591,12.0686039141,8.36372602997,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/20  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  06:00:00,17.7499542412,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.000203792196474,0.000203792196474
 08/21  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  08:00:00,39.5859119228,12.0686039141,0.0386368412848,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  09:00:00,57.8960324747,12.0686039141,0.674235503421,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  10:00:00,58.8446542613,12.0686039141,1.62285729004,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  11:00:00,63.7727498932,12.0686039141,6.55095292195,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  12:00:00,66.5160979546,12.0686039141,9.29430098327,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  13:00:00,68.1120472611,12.0686039141,10.8902502898,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  14:00:00,69.2867739576,12.0686039141,12.0649769863,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  15:00:00,70.3386160844,12.0686039141,13.1168191131,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  16:00:00,70.5241229335,12.0686039141,13.3023259622,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  17:00:00,69.4764220941,12.0686039141,12.2546251229,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  18:00:00,54.6625831983,12.0686039141,10.098286666,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  19:00:00,54.612169751,12.0686039141,7.29253988537,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  20:00:00,53.007143659,12.0686039141,5.19386857749,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  06:00:00,17.7499542412,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  08:00:00,39.558472501,12.0686039141,0.0111974194715,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  09:00:00,57.6935382777,12.0686039141,0.471741306399,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  10:00:00,58.2760327024,12.0686039141,1.05423573113,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  11:00:00,60.9369505357,12.0686039141,3.71515356444,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  12:00:00,65.9684719472,12.0686039141,8.74667497588,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  13:00:00,67.4120878734,12.0686039141,10.1902909021,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  14:00:00,67.7420667178,12.0686039141,10.5202697465,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  15:00:00,68.6881814593,12.0686039141,11.466384488,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  16:00:00,68.6312027968,12.0686039141,11.4094058255,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  17:00:00,68.7125470841,12.0686039141,11.4907501128,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  18:00:00,54.3183426314,12.0686039141,9.75404609914,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  19:00:00,53.7585635742,12.0686039141,6.43893370861,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  20:00:00,51.8376900919,12.0686039141,4.02441501043,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  06:00:00,17.9141891053,12.0791491691,0.0,0.15368960905,1.91011974705,2.3935639134,20.7248188024,20.7248188024
 08/23  07:00:00,24.5823754191,12.0791491691,0.0,0.0756194349826,7.6404789882,4.7871278268,7.11184683659,7.11184683659
 08/23  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.00077790935336,0.00077790935336
 08/23  09:00:00,57.3610550781,12.0686039141,0.139258106778,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  10:00:00,57.9025693325,12.0686039141,0.680772361224,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  11:00:00,62.0800061174,12.0686039141,4.85820914607,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  12:00:00,65.9262472758,12.0686039141,8.70445030451,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  13:00:00,68.8683278282,12.0686039141,11.6465308569,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  14:00:00,71.1442140745,12.0686039141,13.9224171032,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  15:00:00,73.0340813176,12.0686039141,15.8122843463,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  16:00:00,72.0963674084,12.0686039141,14.8745704371,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  17:00:00,70.0923679694,12.0686039141,12.8705709981,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  18:00:00,55.7634808927,12.0686039141,11.1991843604,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  19:00:00,54.1660975442,12.0686039141,6.84646767861,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  20:00:00,49.7957024951,12.0686039141,1.98242741361,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  06:00:00,17.9139099659,12.0791491691,0.0,0.153410469698,1.91011974705,2.3935639134,20.1478546547,20.1478546547
 08/24  07:00:00,24.5754959534,12.0791491691,0.0,0.0687399692662,7.6404789882,4.7871278268,7.23931109698,7.23931109698
 08/24  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0028404211848,0.0028404211848
 08/24  09:00:00,57.359179607,12.0686039141,0.137382635732,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  10:00:00,57.7714600211,12.0686039141,0.549663049777,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  11:00:00,58.3072314053,12.0686039141,1.08543443398,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  12:00:00,59.466733872,12.0686039141,2.24493690071,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  13:00:00,62.3467487815,12.0686039141,5.12495181025,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  14:00:00,65.395228477,12.0686039141,8.17343150573,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  15:00:00,67.5015555641,12.0686039141,10.2797585928,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  16:00:00,67.7494136871,12.0686039141,10.5276167158,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  17:00:00,65.9276443385,12.0686039141,8.70584736721,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  18:00:00,50.6261442217,12.0686039141,6.06184768945,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  19:00:00,49.3327395142,12.0686039141,2.01310964853,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  20:00:00,48.4403953694,12.0686039141,0.627120287941,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  06:00:00,17.7499542412,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  09:00:00,57.4242390263,12.0686039141,0.202442054973,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  10:00:00,57.67506575,12.0686039141,0.453268778745,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  11:00:00,58.0831131655,12.0686039141,0.861316194186,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  12:00:00,58.8233231878,12.0686039141,1.60152621649,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  13:00:00,59.6573190148,12.0686039141,2.43552204349,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  14:00:00,60.8244161117,12.0686039141,3.60261914044,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  15:00:00,64.5463247643,12.0686039141,7.32452779301,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  16:00:00,67.0993454867,12.0686039141,9.87754851543,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  17:00:00,67.1691602279,12.0686039141,9.9473632566,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  18:00:00,52.4361887377,12.0686039141,7.87189220539,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  19:00:00,52.9665336707,12.0686039141,4.26923713837,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  20:00:00,49.3186322635,12.0686039141,1.505357182,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
