Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/26  06:00:00,17.1515632629,12.0686039141,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  07:00:00,19.4791892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  08:00:00,29.5132321799,12.0686039141,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  09:00:00,45.1032377714,12.0686039141,0.538941239139,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/26  10:00:00,58.4833539525,12.0686039141,1.26155698117,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  11:00:00,60.3010919503,12.0686039141,3.07929497897,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  12:00:00,67.2623038624,12.0686039141,10.0405068911,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  13:00:00,72.3905172107,12.0686039141,15.1687202394,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  14:00:00,76.0223499136,12.0686039141,18.8005529423,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  15:00:00,81.0737153112,12.0686039141,23.8519183399,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  16:00:00,84.9255718078,12.0686039141,27.7037748365,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  17:00:00,84.5533608708,12.0686039141,27.3315638996,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  18:00:00,60.7081956209,12.0686039141,21.1609205394,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/26  19:00:00,49.3407476024,12.0686039141,15.6945154225,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  20:00:00,48.3228942525,12.0686039141,10.5436620727,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  21:00:00,31.2319331629,12.0686039141,3.48674388461,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  08:00:00,19.8289080131,12.0686039141,0.349718734781,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  09:00:00,21.5401332993,12.0686039141,2.06094402106,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  10:00:00,41.364343567,12.0686039141,6.83408993628,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  11:00:00,43.7704441558,12.0686039141,9.24019052514,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  12:00:00,56.4377005331,12.0686039141,11.8734040009,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  13:00:00,56.7091806637,12.0686039141,12.1448841314,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  14:00:00,57.5466432406,12.0686039141,12.9823467083,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  15:00:00,59.2889300394,12.0686039141,14.7246335071,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  16:00:00,60.9090554781,12.0686039141,16.3447589458,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  17:00:00,48.4890294457,12.0686039141,13.958775815,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  18:00:00,34.548829872,12.0686039141,10.052619143,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/27  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  06:00:00,17.7499542412,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  08:00:00,39.8624585788,12.0686039141,0.315183497283,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  09:00:00,59.0619941253,12.0686039141,1.84019715402,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  10:00:00,64.0862064369,12.0686039141,6.86440946559,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  11:00:00,68.3503168605,12.0686039141,11.1285198892,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  12:00:00,69.2931846229,12.0686039141,12.0713876516,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  13:00:00,72.0981000327,12.0686039141,14.8763030614,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  14:00:00,74.7765528837,12.0686039141,17.5547559124,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  15:00:00,77.7493602611,12.0686039141,20.5275632898,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  16:00:00,77.3159502882,12.0686039141,20.0941533169,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  17:00:00,75.6070580537,12.0686039141,18.3852610824,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  18:00:00,60.1294614056,12.0686039141,15.5651648733,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  19:00:00,59.7847473759,12.0686039141,11.0874508436,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  20:00:00,56.0249802139,12.0686039141,8.21170513237,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  06:00:00,19.1276209079,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  09:00:00,57.435133518,12.0686039141,0.21333654667,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  10:00:00,57.7655192365,12.0686039141,0.543722265195,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  11:00:00,58.2279741608,12.0686039141,1.0061771895,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  12:00:00,58.6513853517,12.0686039141,1.42958838046,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  13:00:00,59.1014745887,12.0686039141,1.87967761739,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  14:00:00,59.5453637107,12.0686039141,2.32356673937,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  15:00:00,60.7252335398,12.0686039141,3.50343656855,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  16:00:00,60.882255815,12.0686039141,3.6604588437,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  17:00:00,60.4392710136,12.0686039141,3.2174740423,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  18:00:00,46.5200305086,12.0686039141,1.9557339763,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  19:00:00,49.6348674185,12.0686039141,0.937570886219,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  20:00:00,48.4020407351,12.0686039141,0.588765653595,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  06:00:00,19.1370012707,12.0738765416,0.0,0.00410773530435,1.91011974705,2.3935639134,0.334049900186,0.334049900186
 08/30  07:00:00,24.5061557233,12.0773916266,0.0,0.00115728174508,7.6404789882,4.7871278268,0.00433298695844,0.00433298695844
 08/30  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.000140739571548,0.000140739571548
 08/30  09:00:00,57.3267888855,12.0686039141,0.10499191423,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  10:00:00,57.7114144743,12.0686039141,0.489617502993,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  11:00:00,58.3285307099,12.0686039141,1.10673373857,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  12:00:00,59.2935516018,12.0686039141,2.07175463053,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  13:00:00,60.18662915,12.0686039141,2.96483217875,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  14:00:00,60.4596554124,12.0686039141,3.23785844113,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  15:00:00,61.6744805999,12.0686039141,4.45268362865,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  16:00:00,62.0022477831,12.0686039141,4.78045081183,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  17:00:00,59.8590492089,12.0686039141,2.63725223764,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  18:00:00,45.2115579336,12.0686039141,0.647261401326,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  19:00:00,49.0359377459,12.0686039141,0.338641213603,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  20:00:00,47.9400484414,12.0686039141,0.126773359892,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  06:00:00,19.2387123946,12.0791491691,0.0,0.100546231751,1.91011974705,2.3935639134,5.83957751189,5.83957751189
 08/31  07:00:00,24.6046795053,12.0791491691,0.0,0.0979235211676,7.6404789882,4.7871278268,5.50220229729,5.50220229729
 08/31  08:00:00,39.5907094884,12.0791491691,0.0,0.0328891518557,19.1011974705,8.3774736969,0.238117201834,0.238117201834
 08/31  09:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  10:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  11:00:00,57.4527632488,12.0686039141,0.230966277491,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  12:00:00,57.6187012507,12.0686039141,0.39690427939,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  13:00:00,57.7157905809,12.0686039141,0.493993609644,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  14:00:00,57.753123617,12.0686039141,0.531326645737,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  15:00:00,57.7834681891,12.0686039141,0.561671217806,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  16:00:00,57.7739283596,12.0686039141,0.55213138835,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  17:00:00,57.6691796302,12.0686039141,0.44738265889,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  18:00:00,44.7977696438,12.0686039141,0.233473111471,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  19:00:00,50.1116767288,12.0686039141,0.03671352983,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  20:00:00,47.8132750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  06:00:00,19.4860416163,12.0791491691,0.0,0.347875453461,1.91011974705,2.3935639134,37.1392799736,37.1392799736
 09/01  07:00:00,24.7192259251,12.0791491691,0.0,0.212469940967,7.6404789882,4.7871278268,17.4599599176,17.4599599176
 09/01  08:00:00,39.604331206,12.0773916266,0.0,0.0482684119765,19.1011974705,8.3774736969,0.181687032594,0.181687032594
 09/01  09:00:00,57.2717863113,12.0686039141,0.0499893400134,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  10:00:00,57.8091681519,12.0686039141,0.587371180577,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  11:00:00,60.7891700476,12.0686039141,3.56737307635,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  12:00:00,67.3068514733,12.0686039141,10.085054502,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  13:00:00,71.8069860126,12.0686039141,14.5851890413,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  14:00:00,74.9750964705,12.0686039141,17.7532994992,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  15:00:00,76.7358894714,12.0686039141,19.5140925001,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  16:00:00,76.3249398906,12.0686039141,19.1031429193,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  17:00:00,74.1729859064,12.0686039141,16.9511889352,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  18:00:00,58.9598476228,12.0686039141,14.3955510905,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  19:00:00,60.4978910887,12.0686039141,10.4229278898,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  20:00:00,55.392621279,12.0686039141,7.57934619755,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  06:00:00,18.5292299295,12.0686039141,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  07:00:00,19.4791892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  08:00:00,29.5739167859,12.0686039141,0.0606846060236,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  09:00:00,45.4322463936,12.0686039141,0.867949861302,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/02  10:00:00,66.3555290175,12.0686039141,9.13373204618,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  11:00:00,74.6754504293,12.0686039141,17.4536534581,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  12:00:00,77.6079393934,12.0686039141,20.3861424221,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  13:00:00,80.5187843645,12.0686039141,23.2969873932,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  14:00:00,84.2523777304,12.0686039141,27.0305807591,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  15:00:00,85.4403616264,12.0686039141,28.2185646551,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  16:00:00,85.1794630687,12.0686039141,27.9576660974,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  17:00:00,82.0335337623,12.0686039141,24.811736791,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  18:00:00,57.5119837058,12.0686039141,17.9647086243,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/02  19:00:00,46.66283289,12.0686039141,11.6389340435,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  20:00:00,43.9947253311,12.0686039141,6.21549315117,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  21:00:00,28.8757885837,12.0686039141,1.1305993054,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  08:00:00,19.4791892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,2.87842527178,2.87842527178
 09/03  09:00:00,19.4791892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.10380751719,0.10380751719
 09/03  10:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  11:00:00,34.7062894519,12.0686039141,0.176035821199,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  12:00:00,45.417437969,12.0686039141,0.853141436758,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  13:00:00,45.9824493643,12.0686039141,1.41815283206,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  14:00:00,46.4992690221,12.0686039141,1.9349724898,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  15:00:00,48.9245336321,12.0686039141,4.36023709985,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  16:00:00,50.4956884925,12.0686039141,5.93139196018,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  17:00:00,39.0186775864,12.0686039141,4.48842395575,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  18:00:00,25.5465185509,12.0686039141,1.05030782177,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/03  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  08:00:00,19.7285952884,12.0791491691,0.0,0.23886075514,3.8202394941,3.5903458701,35.5593941919,35.5593941919
 09/04  09:00:00,19.5319118997,12.0756340841,0.0,0.0456924514055,3.8202394941,3.5903458701,8.00474811714,8.00474811714
 09/04  10:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  11:00:00,34.9778705127,12.0686039141,0.447616881963,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  12:00:00,45.9677838147,12.0686039141,1.40348728243,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  13:00:00,47.9992415602,12.0686039141,3.43494502794,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  14:00:00,50.4975106596,12.0686039141,5.93321412734,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  15:00:00,52.0035112574,12.0686039141,7.43921472516,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  16:00:00,52.7382951847,12.0686039141,8.17399865238,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  17:00:00,40.725361266,12.0686039141,6.19510763534,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  18:00:00,26.5821209626,12.0686039141,2.08591023349,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/04  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  06:00:00,19.1276209079,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.000127804532587,0.000127804532587
 09/05  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.00361881327747,0.00361881327747
 09/05  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  09:00:00,57.4486499605,12.0686039141,0.226852989259,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  10:00:00,57.6797515858,12.0686039141,0.457954614502,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  11:00:00,58.2707375634,12.0686039141,1.04894059206,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  12:00:00,59.0289037038,12.0686039141,1.80710673247,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  13:00:00,60.1499740083,12.0686039141,2.92817703703,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  14:00:00,62.0441537255,12.0686039141,4.82235675419,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  15:00:00,67.4509421194,12.0686039141,10.2291451481,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  16:00:00,70.4320142723,12.0686039141,13.210217301,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  17:00:00,69.7482641384,12.0686039141,12.5264671672,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  18:00:00,55.3792837427,12.0686039141,10.8149872104,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  19:00:00,58.0814276823,12.0686039141,8.00646448331,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  20:00:00,54.3055371725,12.0686039141,6.49226209096,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  06:00:00,19.1276209079,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  08:00:00,39.6110403867,12.0686039141,0.0637653052587,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  09:00:00,58.1749173357,12.0686039141,0.953120364456,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  10:00:00,62.3418592628,12.0686039141,5.12006229148,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  11:00:00,70.2195547413,12.0686039141,12.99775777,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  12:00:00,74.4309169419,12.0686039141,17.2091199707,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  13:00:00,77.6985432081,12.0686039141,20.4767462368,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  14:00:00,78.2573743189,12.0686039141,21.0355773476,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  15:00:00,80.5878794828,12.0686039141,23.3660825115,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  16:00:00,80.6742669663,12.0686039141,23.4524699951,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  17:00:00,77.6753825887,12.0686039141,20.4535856174,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  18:00:00,61.19518934,12.0686039141,16.6308928077,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  19:00:00,64.0403489336,12.0686039141,12.587719068,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  20:00:00,56.9284016145,12.0686039141,9.11512653304,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  06:00:00,19.1276209079,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  07:00:00,24.5780023389,12.0686039141,0.0817916097826,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  08:00:00,40.0762340207,12.0686039141,0.528958939252,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  09:00:00,59.2289413166,12.0686039141,2.00714434528,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  10:00:00,61.4589595985,12.0686039141,4.23716262726,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  11:00:00,63.0831898428,12.0686039141,5.86139287148,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  12:00:00,64.12252368,12.0686039141,6.90072670875,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  13:00:00,67.7236965004,12.0686039141,10.5018995291,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  14:00:00,69.7392338832,12.0686039141,12.5174369119,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  15:00:00,70.6441715025,12.0686039141,13.4223745312,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  16:00:00,71.7619105845,12.0686039141,14.5401136132,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  17:00:00,72.7398408056,12.0686039141,15.5180438343,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  18:00:00,52.0043203019,12.0686039141,7.44002376965,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  19:00:00,52.3538537312,12.0686039141,0.901223865547,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  20:00:00,48.173529509,12.0686039141,0.360254427511,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  06:00:00,20.9037562885,12.0791491691,0.0,0.38792345896,1.91011974705,2.3935639134,46.4841017149,46.4841017149
 09/08  07:00:00,24.807574175,12.0791491691,0.0,0.300818190897,7.6404789882,4.7871278268,33.2132423807,33.2132423807
 09/08  08:00:00,39.7574584483,12.0791491691,0.0,0.19963811177,19.1011974705,8.3774736969,15.8104010984,15.8104010984
 09/08  09:00:00,57.26442378,12.0756340841,0.0,0.0355966387033,34.3821554469,10.7710376103,0.222959514649,0.222959514649
 09/08  10:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  11:00:00,57.3494804638,12.0686039141,0.127683492549,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  12:00:00,57.6873875711,12.0686039141,0.465590599798,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  13:00:00,58.213215766,12.0686039141,0.991418794751,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  14:00:00,58.5917527815,12.0686039141,1.36995581018,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  15:00:00,58.7104482519,12.0686039141,1.48865128066,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  16:00:00,58.9046985359,12.0686039141,1.68290156458,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  17:00:00,59.1993845554,12.0686039141,1.97758758412,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  18:00:00,45.4793372218,12.0686039141,0.915040689548,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  19:00:00,51.6378226131,12.0686039141,0.185192747431,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  20:00:00,47.8132750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  06:00:00,20.5349323147,12.0791491691,0.0,0.61749046349,1.91011974705,1.79517293505,83.6037417126,83.6037417126
 09/09  07:00:00,19.9167286742,12.0791491691,0.0,0.426994140943,3.8202394941,3.5903458701,57.4569452474,57.4569452474
 09/09  08:00:00,29.779628753,12.0791491691,0.0,0.255851318078,11.4607184823,5.9839097835,32.9081468173,32.9081468173
 09/09  09:00:00,44.6020997171,12.0738765416,0.0,0.0325305572658,22.9214369646,9.5742556536,3.1819956615,3.1819956615
 09/09  10:00:00,57.2548861149,12.0686039141,0.0330891435927,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  11:00:00,57.6880348662,12.0686039141,0.466237894874,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  12:00:00,58.188016469,12.0686039141,0.966219497736,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  13:00:00,58.4790843254,12.0686039141,1.25728735413,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  14:00:00,58.2478998537,12.0686039141,1.02610288239,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  15:00:00,57.8534013481,12.0686039141,0.631604376786,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  16:00:00,57.5992690781,12.0686039141,0.377472106849,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  17:00:00,57.3603547418,12.0686039141,0.138557770463,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  18:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/09  19:00:00,36.4015655132,12.0686039141,0.0,0.0,11.4607184823,5.9839097835,0.000229822797698,0.000229822797698
 09/09  20:00:00,37.7792321799,12.0686039141,0.0,0.0,11.4607184823,5.9839097835,0.00261273263113,0.00261273263113
 09/09  21:00:00,27.7518842026,12.0721189991,0.0,0.00317983932278,3.8202394941,3.5903458701,3.37422704464,3.37422704464
 09/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  08:00:00,19.6389786582,12.0791491691,0.0,0.149244124882,3.8202394941,3.5903458701,18.9587592242,18.9587592242
 09/10  09:00:00,19.5306654964,12.0791491691,0.0,0.0409309630869,3.8202394941,3.5903458701,5.01924370965,5.01924370965
 09/10  10:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,0.00171967282153,0.00171967282153
 09/10  11:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  12:00:00,44.9307073841,12.0686039141,0.366410851768,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  13:00:00,45.7342958614,12.0686039141,1.16999932916,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  14:00:00,47.949886552,12.0686039141,3.38559001975,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  15:00:00,51.3215459534,12.0686039141,6.7572494211,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  16:00:00,53.3600082644,12.0686039141,8.79571173216,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  17:00:00,42.0481750781,12.0686039141,7.51792144746,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  18:00:00,27.1912955041,12.0686039141,2.69508477505,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/10  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  06:00:00,20.5483111066,12.0791491691,0.0,0.0324782770131,1.91011974705,2.3935639134,2.96349588478,2.96349588478
 09/11  07:00:00,24.5085756217,12.0738765416,0.0,0.00709226506311,7.6404789882,4.7871278268,0.0204774143353,0.0204774143353
 09/11  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  09:00:00,58.007496193,12.0686039141,0.785699221683,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  10:00:00,63.0652882607,12.0686039141,5.84349128936,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  11:00:00,69.8220442108,12.0686039141,12.6002472395,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  12:00:00,72.9598278563,12.0686039141,15.7380308851,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  13:00:00,75.6848876022,12.0686039141,18.463090631,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  14:00:00,76.6698366458,12.0686039141,19.4480396745,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  15:00:00,75.7980807963,12.0686039141,18.576283825,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  16:00:00,75.0685864246,12.0686039141,17.8467894534,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  17:00:00,74.1303763181,12.0686039141,16.9085793468,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  18:00:00,57.33787839,12.0686039141,12.7735818577,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  19:00:00,59.0475706684,12.0686039141,7.59494080275,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  20:00:00,50.6955509457,12.0686039141,2.88227586424,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  06:00:00,20.527005792,12.0756340841,0.0,0.0146880474956,1.91011974705,2.3935639134,7.39602220765,7.39602220765
 09/12  07:00:00,24.50848326,12.0756340841,0.0,0.00524236088901,7.6404789882,4.7871278268,1.78334848427,1.78334848427
 09/12  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.00281888431683,0.00281888431683
 09/12  09:00:00,57.4858304321,12.0686039141,0.264033460846,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  10:00:00,58.7261780312,12.0686039141,1.50438105993,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  11:00:00,66.6420397454,12.0686039141,9.42024277412,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  12:00:00,72.3581657299,12.0686039141,15.1363687586,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  13:00:00,76.8006397879,12.0686039141,19.5788428166,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  14:00:00,78.8355775765,12.0686039141,21.6137806052,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  15:00:00,81.2754235227,12.0686039141,24.0536265514,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  16:00:00,79.7460301992,12.0686039141,22.5242332279,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  17:00:00,76.8079698907,12.0686039141,19.5861729195,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  18:00:00,61.5311566345,12.0686039141,16.9668601022,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  19:00:00,65.4604757827,12.0686039141,12.6301792504,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  20:00:00,56.3993647262,12.0686039141,8.58608964467,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  06:00:00,20.5052875745,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,2.93289586853,2.93289586853
 09/13  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.19430268225,0.19430268225
 09/13  08:00:00,39.5472750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  09:00:00,58.0946980224,12.0686039141,0.872901051119,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  10:00:00,63.4975007195,12.0686039141,6.27570374822,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  11:00:00,69.3637505559,12.0686039141,12.1419535846,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  12:00:00,73.2250120426,12.0686039141,16.0032150713,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  13:00:00,77.7057239302,12.0686039141,20.4839269589,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  14:00:00,80.0119736308,12.0686039141,22.7901766595,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  15:00:00,81.9267941539,12.0686039141,24.7049971826,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  16:00:00,81.7449920661,12.0686039141,24.5231950948,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  17:00:00,79.3373430161,12.0686039141,22.1155460448,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  18:00:00,62.3515282765,12.0686039141,17.7872317442,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  19:00:00,64.2310431383,12.0686039141,11.400746606,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  20:00:00,54.2986050376,12.0686039141,6.48532995609,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  06:00:00,20.5052875745,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  08:00:00,39.8414857584,12.0686039141,0.294210676908,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  09:00:00,58.7660580296,12.0686039141,1.54426105831,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  10:00:00,64.7012701046,12.0686039141,7.47947313334,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  11:00:00,69.7263454625,12.0686039141,12.5045484912,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  12:00:00,71.6953045101,12.0686039141,14.4735075388,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  13:00:00,73.7995404344,12.0686039141,16.5777434632,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  14:00:00,75.3857107055,12.0686039141,18.1639137342,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  15:00:00,76.7664957005,12.0686039141,19.5446987292,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  16:00:00,75.8351047918,12.0686039141,18.6133078205,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  17:00:00,73.6178809531,12.0686039141,16.3960839818,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  18:00:00,58.322459135,12.0686039141,13.7581626027,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  19:00:00,63.8067488475,12.0686039141,10.9764523152,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  20:00:00,56.3669237036,12.0686039141,8.55364862211,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  06:00:00,20.5052875745,12.0686039141,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  07:00:00,24.4962107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  08:00:00,39.6419978252,12.0686039141,0.0947227436806,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  09:00:00,57.8902414075,12.0686039141,0.668444436215,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  10:00:00,58.8690907409,12.0686039141,1.64729376961,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  11:00:00,59.1784597455,12.0686039141,1.95666277417,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  12:00:00,59.0991995273,12.0686039141,1.87740255598,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  13:00:00,58.9638209706,12.0686039141,1.74202399936,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  14:00:00,59.018482123,12.0686039141,1.79668515173,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  15:00:00,59.2615033254,12.0686039141,2.03970635408,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  16:00:00,59.1757985784,12.0686039141,1.95400160714,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  17:00:00,58.7907106762,12.0686039141,1.56891370491,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  18:00:00,45.2822606723,12.0686039141,0.717964140054,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  19:00:00,53.1056254631,12.0686039141,0.275328930771,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  20:00:00,47.8821156298,12.0686039141,0.068840548295,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  06:00:00,20.2932378403,12.0791491691,0.0,0.375795989074,1.91011974705,1.79517293505,49.403002079,49.403002079
 09/16  07:00:00,19.7660050273,12.0791491691,0.0,0.276270494005,3.8202394941,3.5903458701,34.8584349815,34.8584349815
 09/16  08:00:00,29.6901186949,12.0791491691,0.0,0.166341259982,11.4607184823,5.9839097835,19.0422324258,19.0422324258
 09/16  09:00:00,44.5775779806,12.0721189991,0.0,0.00976636329905,22.9214369646,9.5742556536,0.919273500313,0.919273500313
 09/16  10:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,1.94159439158e-07,1.94159439158e-07
 09/16  11:00:00,57.4222297846,12.0686039141,0.200432813352,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  12:00:00,57.608854122,12.0686039141,0.387057150688,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  13:00:00,57.899858368,12.0686039141,0.67806139667,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  14:00:00,57.9131134127,12.0686039141,0.691316441418,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  15:00:00,57.9794397831,12.0686039141,0.757642811788,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  16:00:00,57.8213693075,12.0686039141,0.599572336219,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  17:00:00,57.5463436308,12.0686039141,0.32454665949,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  18:00:00,39.5520737506,12.0686039141,0.00479866906681,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/16  19:00:00,37.7792321799,12.0686039141,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
