Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/16  20:00:00,37.7792321799,12.0686039141,0.0,0.0,11.4607184823,5.9839097835,1.37418759157,1.37418759157
 09/16  21:00:00,27.7914323223,12.0773916266,0.0,0.0374553314864,3.8202394941,3.5903458701,12.0152476074,12.0152476074
 09/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  08:00:00,20.0215325235,12.0791491691,0.0,0.531797990249,3.8202394941,3.5903458701,68.5637525237,68.5637525237
 09/17  09:00:00,19.7698239832,12.0791491691,0.0,0.280089449936,3.8202394941,3.5903458701,44.6141957466,44.6141957466
 09/17  10:00:00,34.5721455901,12.0756340841,0.0,0.0348617893827,15.2809579764,7.1806917402,23.0582995711,23.0582995711
 09/17  11:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,17.4014176731,17.4014176731
 09/17  12:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,4.95696069657,4.95696069657
 09/17  13:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.718178757683,0.718178757683
 09/17  14:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  15:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.00467395686274,0.00467395686274
 09/17  16:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  17:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,8.99059244835,8.99059244835
 09/17  18:00:00,25.8738773958,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,22.1867125271,22.1867125271
 09/17  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  06:00:00,22.8756481957,12.0791491691,0.0,0.982148699466,1.91011974705,2.3935639134,118.27272731,118.27272731
 09/18  07:00:00,25.2019677021,12.0791491691,0.0,0.695211718048,7.6404789882,4.7871278268,85.2623537714,85.2623537714
 09/18  08:00:00,40.0477176877,12.0791491691,0.0,0.489897351214,19.1011974705,8.3774736969,56.542945572,56.542945572
 09/18  09:00:00,57.4128517097,12.0791491691,0.0,0.18050948342,34.3821554469,10.7710376103,26.035106538,26.035106538
 09/18  10:00:00,57.2235545138,12.0703614566,0.0,0.0,34.3821554469,10.7710376103,12.6249153734,12.6249153734
 09/18  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,1.28369671164,1.28369671164
 09/18  12:00:00,57.2705210474,12.0686039141,0.0487240761085,0.0,34.3821554469,10.7710376103,0.0724411671815,0.0724411671815
 09/18  13:00:00,57.4874686373,12.0686039141,0.265671666035,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  14:00:00,57.6557002917,12.0686039141,0.4339033204,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  15:00:00,57.7352903126,12.0686039141,0.513493341358,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  16:00:00,57.5658745054,12.0686039141,0.34407753415,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  17:00:00,57.4587049322,12.0686039141,0.236907960937,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  18:00:00,45.9791598023,12.0686039141,0.0371966033119,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  19:00:00,52.8302965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,5.54767367727e-05,5.54767367727e-05
 09/18  20:00:00,47.8132750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.191658133511,0.191658133511
 09/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  06:00:00,22.7767438375,12.0791491691,0.0,0.883244341265,1.91011974705,2.3935639134,114.401310615,114.401310615
 09/19  07:00:00,25.1362429489,12.0791491691,0.0,0.629486964805,7.6404789882,4.7871278268,83.0338898595,83.0338898595
 09/19  08:00:00,40.0116138618,12.0791491691,0.0,0.453793525347,19.1011974705,8.3774736969,59.3492280832,59.3492280832
 09/19  09:00:00,57.4856159772,12.0791491691,0.0,0.253273750935,34.3821554469,10.7710376103,28.5821663368,28.5821663368
 09/19  10:00:00,57.2659403442,12.0738765416,0.0,0.0388707453823,34.3821554469,10.7710376103,9.79570375217,9.79570375217
 09/19  11:00:00,57.2262080179,12.0686039141,0.00441104658027,0.0,34.3821554469,10.7710376103,0.437816396548,0.437816396548
 09/19  12:00:00,57.2694452163,12.0686039141,0.0476482449935,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  13:00:00,57.2383395671,12.0686039141,0.0165425958069,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  14:00:00,57.2416310949,12.0686039141,0.0198341235654,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  15:00:00,57.293031983,12.0686039141,0.0712350116748,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  16:00:00,57.2606120424,12.0686039141,0.0388150711399,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  17:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  18:00:00,45.941963199,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0144471031422,0.0144471031422
 09/19  19:00:00,52.8666666214,12.0773916266,0.0,0.0275823766475,22.9214369646,9.5742556536,2.36949837188,2.36949837188
 09/19  20:00:00,47.8975061808,12.0791491691,0.0,0.0736858443177,19.1011974705,8.3774736969,4.72807149378,4.72807149378
 09/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  06:00:00,22.3134566401,12.0791491691,0.0,0.419957143913,1.91011974705,2.3935639134,48.2254388748,48.2254388748
 09/20  07:00:00,24.8031780921,12.0791491691,0.0,0.29642210804,7.6404789882,4.7871278268,31.6848675348,31.6848675348
 09/20  08:00:00,39.717827839,12.0791491691,0.0,0.160007502486,19.1011974705,8.3774736969,10.7549830501,10.7549830501
 09/20  09:00:00,57.2372163041,12.0738765416,0.0,0.0101467053197,34.3821554469,10.7710376103,0.000175762428001,0.000175762428001
 09/20  10:00:00,57.2291459882,12.0686039141,0.00734901690034,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  11:00:00,57.4420903332,12.0686039141,0.220293361918,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  12:00:00,57.5426010127,12.0686039141,0.320804041407,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  13:00:00,57.7325997329,12.0686039141,0.51080276165,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  14:00:00,57.9995459529,12.0686039141,0.777748981562,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  15:00:00,58.0486285786,12.0686039141,0.826831607264,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  16:00:00,57.9156772096,12.0686039141,0.693880238337,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  17:00:00,57.6712700211,12.0686039141,0.449473049803,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  18:00:00,46.1013181017,12.0686039141,0.159354902737,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  19:00:00,52.8302965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  20:00:00,47.8132750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  06:00:00,22.6270721575,12.0791491691,0.0,0.733572661291,1.91011974705,2.3935639134,92.3535612004,92.3535612004
 09/21  07:00:00,25.059378836,12.0791491691,0.0,0.552622851882,7.6404789882,4.7871278268,70.2820567022,70.2820567022
 09/21  08:00:00,39.9399620382,12.0791491691,0.0,0.382141701752,19.1011974705,8.3774736969,42.9038325063,42.9038325063
 09/21  09:00:00,57.3062651171,12.0756340841,0.0,0.0774379758192,34.3821554469,10.7710376103,10.5148825378,10.5148825378
 09/21  10:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.312348503518,0.312348503518
 09/21  11:00:00,57.3973543982,12.0686039141,0.175557426898,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  12:00:00,57.6611057128,12.0686039141,0.439308741513,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  13:00:00,58.2666383686,12.0686039141,1.04484139735,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  14:00:00,58.5207560544,12.0686039141,1.29895908315,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  15:00:00,58.435342157,12.0686039141,1.21354518574,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  16:00:00,58.3067648925,12.0686039141,1.08496792123,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  17:00:00,57.9258057708,12.0686039141,0.704008799493,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  18:00:00,46.1762570568,12.0686039141,0.234293857841,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  19:00:00,52.8372643674,12.0686039141,0.00696783512906,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  20:00:00,47.8132750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,9.39523658766e-05,9.39523658766e-05
 09/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  06:00:00,22.1039040526,12.0791491691,0.0,0.210404556358,1.91011974705,2.3935639134,25.1081674645,25.1081674645
 09/22  07:00:00,24.6613413877,12.0791491691,0.0,0.154585403647,7.6404789882,4.7871278268,14.6715919602,14.6715919602
 09/22  08:00:00,39.6523885986,12.0791491691,0.0,0.0945682621079,19.1011974705,8.3774736969,6.48102876923,6.48102876923
 09/22  09:00:00,57.2246906145,12.0703614566,0.0,0.00113610074873,34.3821554469,10.7710376103,0.00310010834836,0.00310010834836
 09/22  10:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  11:00:00,57.2585058023,12.0686039141,0.0367088310603,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  12:00:00,57.2947383004,12.0686039141,0.0729413291386,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  13:00:00,57.3012832166,12.0686039141,0.0794862452784,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  14:00:00,57.3447129807,12.0686039141,0.122916009444,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  15:00:00,57.4987844811,12.0686039141,0.276987509853,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  16:00:00,57.5035869665,12.0686039141,0.281789995217,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  17:00:00,57.3948340536,12.0686039141,0.173037082308,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  18:00:00,45.9737921208,12.0686039141,0.0318289218786,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  19:00:00,52.8302965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  20:00:00,47.8132750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  06:00:00,21.9209218517,12.0791491691,0.0,0.625813333879,1.91011974705,1.79517293505,76.1549794446,76.1549794446
 09/23  07:00:00,19.9761855678,12.0791491691,0.0,0.486451034555,3.8202394941,3.5903458701,61.2510554717,61.2510554717
 09/23  08:00:00,29.8393758913,12.0791491691,0.0,0.315598456441,11.4607184823,5.9839097835,37.3421002996,37.3421002996
 09/23  09:00:00,44.6177834625,12.0738765416,0.0,0.0482143026959,22.9214369646,9.5742556536,4.85125211252,4.85125211252
 09/23  10:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,2.68195600872e-05,2.68195600872e-05
 09/23  11:00:00,57.3216096732,12.0686039141,0.0998127019038,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  12:00:00,57.3727917073,12.0686039141,0.150994736027,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  13:00:00,57.3216379194,12.0686039141,0.09984094816,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  14:00:00,57.4894624333,12.0686039141,0.267665462061,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  15:00:00,57.4837656163,12.0686039141,0.261968645003,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  16:00:00,57.4344502258,12.0686039141,0.21265325454,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  17:00:00,57.3731211325,12.0686039141,0.151324161256,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  18:00:00,42.3026084148,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/23  19:00:00,37.7828746139,12.0703614566,0.0,0.00188489154847,11.4607184823,5.9839097835,1.44147997129,1.44147997129
 09/23  20:00:00,37.889858625,12.0791491691,0.0,0.100081190125,11.4607184823,5.9839097835,12.0609765049,12.0609765049
 09/23  21:00:00,27.9515691027,12.0791491691,0.0,0.195834569357,3.8202394941,3.5903458701,24.1340760942,24.1340760942
 09/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  08:00:00,20.0081366414,12.0791491691,0.0,0.518402108104,3.8202394941,3.5903458701,63.9115448577,63.9115448577
 09/24  09:00:00,19.8320187493,12.0791491691,0.0,0.342284215964,3.8202394941,3.5903458701,46.3135291357,46.3135291357
 09/24  10:00:00,34.8151408157,12.0791491691,0.0,0.274341929957,15.2809579764,7.1806917402,33.0738645907,33.0738645907
 09/24  11:00:00,34.7346287833,12.0791491691,0.0,0.193829897581,15.2809579764,7.1806917402,26.4707933883,26.4707933883
 09/24  12:00:00,44.6326984804,12.0773916266,0.0,0.0596142356474,22.9214369646,9.5742556536,12.8295443307,12.8295443307
 09/24  13:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,3.42961720349,3.42961720349
 09/24  14:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.00166810137615,0.00166810137615
 09/24  15:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  16:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  17:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  18:00:00,27.2515440624,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,9.71914918983,9.71914918983
 09/24  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  06:00:00,22.6551638899,12.0791491691,0.0,0.761664393716,1.91011974705,2.3935639134,88.7090509002,88.7090509002
 09/25  07:00:00,25.0423375643,12.0791491691,0.0,0.535581580241,7.6404789882,4.7871278268,62.8538915332,62.8538915332
 09/25  08:00:00,39.9382205325,12.0791491691,0.0,0.380400196011,19.1011974705,8.3774736969,43.7276232197,43.7276232197
 09/25  09:00:00,57.3482207912,12.0773916266,0.0,0.117636107421,34.3821554469,10.7710376103,16.5753226256,16.5753226256
 09/25  10:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,1.64530615406,1.64530615406
 09/25  11:00:00,57.3268726468,12.0686039141,0.105075675508,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  12:00:00,57.8184282705,12.0686039141,0.596631299261,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  13:00:00,58.3761208148,12.0686039141,1.1543238435,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  14:00:00,58.4526975477,12.0686039141,1.23090057642,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  15:00:00,58.7310238789,12.0686039141,1.50922690758,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  16:00:00,58.5374180938,12.0686039141,1.31562112246,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  17:00:00,58.082408728,12.0686039141,0.860611756699,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  18:00:00,47.7337704622,12.0686039141,0.414140596587,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  19:00:00,53.0291891137,12.0686039141,0.19889258137,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  20:00:00,47.8592291244,12.0686039141,0.0459540429569,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  06:00:00,23.5156173539,12.0791491691,0.0,0.244451191018,1.91011974705,2.3935639134,29.2328073515,29.2328073515
 09/26  07:00:00,24.7042704561,12.0791491691,0.0,0.197514472014,7.6404789882,4.7871278268,21.5295085427,21.5295085427
 09/26  08:00:00,39.636485013,12.0791491691,0.0,0.0786646765506,19.1011974705,8.3774736969,6.08075667239,6.08075667239
 09/26  09:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.000124094904658,0.000124094904658
 09/26  10:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  11:00:00,57.3222237176,12.0686039141,0.100426746354,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  12:00:00,57.4830119096,12.0686039141,0.261214938334,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  13:00:00,57.7474042197,12.0686039141,0.52560724837,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  14:00:00,58.3525621492,12.0686039141,1.13076517794,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  15:00:00,58.2612207478,12.0686039141,1.0394237765,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  16:00:00,57.9754315342,12.0686039141,0.753634562893,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  17:00:00,57.7223620964,12.0686039141,0.500565125073,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  18:00:00,47.6307850058,12.0686039141,0.311155140217,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  19:00:00,52.9683632675,12.0686039141,0.138066735226,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  20:00:00,47.8157713755,12.0686039141,0.00249629405206,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  06:00:00,23.7651032942,12.0791491691,0.0,0.493937131338,1.91011974705,2.3935639134,61.2351160604,61.2351160604
 09/27  07:00:00,24.8915155956,12.0791491691,0.0,0.384759611475,7.6404789882,4.7871278268,47.5376718854,47.5376718854
 09/27  08:00:00,39.8201361791,12.0791491691,0.0,0.262315842568,19.1011974705,8.3774736969,28.9885986363,28.9885986363
 09/27  09:00:00,57.2456990211,12.0721189991,0.0,0.0203869647655,34.3821554469,10.7710376103,2.52197498743,2.52197498743
 09/27  10:00:00,57.3390191949,12.0686039141,0.117222223569,0.0,34.3821554469,10.7710376103,0.00026470795223,0.00026470795223
 09/27  11:00:00,58.0074866177,12.0686039141,0.785689646381,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  12:00:00,59.1900349256,12.0686039141,1.96823795434,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  13:00:00,62.5722297608,12.0686039141,5.35043278955,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  14:00:00,65.8246180888,12.0686039141,8.60282111749,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  15:00:00,68.2593814412,12.0686039141,11.0375844699,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  16:00:00,67.4428446448,12.0686039141,10.2210476735,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  17:00:00,65.6931924104,12.0686039141,8.47139543913,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  18:00:00,51.2153394128,12.0686039141,3.89570954717,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  19:00:00,53.2719316098,12.0686039141,0.441635077531,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  20:00:00,47.9076436648,12.0686039141,0.094368583278,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  06:00:00,23.6311777332,12.0791491691,0.0,0.360011570329,1.91011974705,2.3935639134,52.5000293986,52.5000293986
 09/28  07:00:00,24.7771962697,12.0791491691,0.0,0.270440285635,7.6404789882,4.7871278268,34.9193508385,34.9193508385
 09/28  08:00:00,39.7492033037,12.0791491691,0.0,0.191382967192,19.1011974705,8.3774736969,21.9747364838,21.9747364838
 09/28  09:00:00,57.2839311527,12.0791491691,0.0,0.0515889264021,34.3821554469,10.7710376103,2.71949530057,2.71949530057
 09/28  10:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.00641155856559,0.00641155856559
 09/28  11:00:00,57.5888451153,12.0686039141,0.367048143984,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  12:00:00,58.7415383141,12.0686039141,1.51974134283,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  13:00:00,60.8097676315,12.0686039141,3.58797066022,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  14:00:00,65.6873172028,12.0686039141,8.46552023152,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  15:00:00,68.3510668894,12.0686039141,11.1292699181,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  16:00:00,68.1707857653,12.0686039141,10.948988794,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  17:00:00,66.5438077723,12.0686039141,9.32201080101,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  18:00:00,54.1571214666,12.0686039141,5.4598249343,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  19:00:00,53.5377825058,12.0686039141,0.707485973517,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  20:00:00,48.0509560357,12.0686039141,0.237680954226,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  06:00:00,23.4204061885,12.0791491691,0.0,0.149240025659,1.91011974705,2.3935639134,19.8290710719,19.8290710719
 09/29  07:00:00,24.6318907253,12.0791491691,0.0,0.125134741252,7.6404789882,4.7871278268,13.7752053054,13.7752053054
 09/29  08:00:00,39.5940748416,12.0791491691,0.0,0.0362545051016,19.1011974705,8.3774736969,2.67130717806,2.67130717806
 09/29  09:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,4.49348082734e-05,4.49348082734e-05
 09/29  10:00:00,57.3021072475,12.0686039141,0.0803102762363,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  11:00:00,58.1118302509,12.0686039141,0.890033279598,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  12:00:00,59.3205264058,12.0686039141,2.09872943452,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  13:00:00,63.0008875932,12.0686039141,5.77909062189,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  14:00:00,67.5058031077,12.0686039141,10.2840061364,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  15:00:00,68.5210915356,12.0686039141,11.2992945643,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  16:00:00,67.5961765948,12.0686039141,10.3743796235,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  17:00:00,66.1404521335,12.0686039141,8.91865516225,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  18:00:00,53.3368069224,12.0686039141,4.63951039009,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  19:00:00,53.7530046909,12.0686039141,0.922708158576,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  20:00:00,48.3790438627,12.0686039141,0.565768781237,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  06:00:00,22.7073251185,12.0782703978,0.0,0.0354287052708,1.91011974705,1.79517293505,6.6337612039,6.6337612039
 09/30  07:00:00,19.5036641228,12.0773916266,0.0,0.0156871320331,3.8202394941,3.5903458701,1.10085095574,1.10085095574
 09/30  08:00:00,29.5132321799,12.0686039141,0.0,0.0,11.4607184823,5.9839097835,0.00632375715664,0.00632375715664
 09/30  09:00:00,44.6307324835,12.0686039141,0.0664359512107,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/30  10:00:00,57.9564392446,12.0686039141,0.734642273262,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  11:00:00,60.9933731,12.0686039141,3.77157612875,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  12:00:00,65.5352064429,12.0686039141,8.31340947165,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  13:00:00,67.733001374,12.0686039141,10.5112044027,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  14:00:00,67.8213219421,12.0686039141,10.5995249708,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  15:00:00,67.2651012182,12.0686039141,10.0433042469,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  16:00:00,66.3324671446,12.0686039141,9.11067017336,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  17:00:00,59.3689786329,12.0686039141,2.14718166164,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  18:00:00,43.7313068068,12.0686039141,0.0510317252886,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/30  19:00:00,37.7792321799,12.0686039141,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  20:00:00,37.7792321799,12.0686039141,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  21:00:00,27.7451892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,2.80424147205,2.80424147205
 09/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  08:00:00,19.4791892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.0253539810743,0.0253539810743
 10/01  09:00:00,19.4791892783,12.0686039141,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/01  10:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  11:00:00,34.6843151003,12.0686039141,0.154061469575,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  12:00:00,45.0574940255,12.0686039141,0.493197493218,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  13:00:00,45.2974230854,12.0686039141,0.73312655307,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  14:00:00,45.4105221428,12.0686039141,0.846225610465,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  15:00:00,45.5395765938,12.0686039141,0.975280061476,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  16:00:00,45.3447676412,12.0686039141,0.780471108951,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  17:00:00,34.6553448388,12.0686039141,0.125091208063,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  18:00:00,28.6292107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/01  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  06:00:00,23.4774822798,12.0791491691,0.0,0.206316116887,1.91011974705,2.3935639134,28.9951653478,28.9951653478
 10/02  07:00:00,24.6695472693,12.0791491691,0.0,0.16279128524,7.6404789882,4.7871278268,17.1888419652,17.1888419652
 10/02  08:00:00,39.6826991377,12.0791491691,0.0,0.124878801228,19.1011974705,8.3774736969,9.0296875221,9.0296875221
 10/02  09:00:00,57.2585302835,12.0791491691,0.0,0.0261880572066,34.3821554469,10.7710376103,0.000719177113836,0.000719177113836
 10/02  10:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.000213859248341,0.000213859248341
 10/02  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  12:00:00,57.2232483194,12.0686039141,0.00145134811244,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  13:00:00,57.2701321338,12.0686039141,0.0483351625193,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  14:00:00,57.3133030197,12.0686039141,0.0915060484327,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  15:00:00,57.4558596128,12.0686039141,0.234062641533,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  16:00:00,57.5180668141,12.0686039141,0.296269842782,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  17:00:00,57.4407696594,12.0686039141,0.218972688123,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  18:00:00,48.7428329881,12.0686039141,0.0455364558109,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  19:00:00,52.8302965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  20:00:00,47.8132750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  06:00:00,23.8896625951,12.0791491691,0.0,0.618496432223,1.91011974705,2.3935639134,73.5899834785,73.5899834785
 10/03  07:00:00,24.9654124775,12.0791491691,0.0,0.458656493436,7.6404789882,4.7871278268,53.1392833439,53.1392833439
 10/03  08:00:00,39.9016628683,12.0791491691,0.0,0.343842531795,19.1011974705,8.3774736969,37.9263613098,37.9263613098
 10/03  09:00:00,57.4325617349,12.0791491691,0.0,0.200219508638,34.3821554469,10.7710376103,17.2514619907,17.2514619907
 10/03  10:00:00,57.3396340178,12.0791491691,0.0,0.107291791474,34.3821554469,10.7710376103,10.7211468217,10.7211468217
 10/03  11:00:00,57.2461783597,12.0773916266,0.0,0.0155936758748,34.3821554469,10.7710376103,1.34388055023,1.34388055023
 10/03  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0451225901589,0.0451225901589
 10/03  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,6.0468850833e-05,6.0468850833e-05
 10/03  17:00:00,57.234167823,12.0756340841,0.0,0.00534068166091,34.3821554469,10.7710376103,0.00349557851606,0.00349557851606
 10/03  18:00:00,48.7504666976,12.0791491691,0.0,0.0426249103149,22.9214369646,9.5742556536,0.0364982290455,0.0364982290455
 10/03  19:00:00,52.9330011548,12.0791491691,0.0,0.092159367463,22.9214369646,9.5742556536,1.25217497257,1.25217497257
 10/03  20:00:00,47.929136255,12.0791491691,0.0,0.105315918513,19.1011974705,8.3774736969,2.41840128804,2.41840128804
 10/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  06:00:00,23.6095973913,12.0791491691,0.0,0.338431228435,1.91011974705,2.3935639134,34.0674129109,34.0674129109
 10/04  07:00:00,24.7529485629,12.0791491691,0.0,0.246192578855,7.6404789882,4.7871278268,20.1016737118,20.1016737118
 10/04  08:00:00,39.6615192106,12.0791491691,0.0,0.103698874102,19.1011974705,8.3774736969,3.44365113936,3.44365113936
 10/04  09:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  10:00:00,57.3935556278,12.0686039141,0.171758656463,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  11:00:00,57.8457498998,12.0686039141,0.623952928482,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  12:00:00,58.50305548,12.0686039141,1.28125850875,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  13:00:00,58.4627396069,12.0686039141,1.24094263563,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  14:00:00,58.2051207427,12.0686039141,0.983323771375,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  15:00:00,58.0389687848,12.0686039141,0.817171813473,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  16:00:00,57.7251072193,12.0686039141,0.503310248058,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  17:00:00,57.4632276719,12.0686039141,0.241430700656,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  18:00:00,50.0819795294,12.0686039141,0.00701633040802,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  19:00:00,52.8302965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  20:00:00,47.8132750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  06:00:00,25.1932693967,12.0791491691,0.0,0.544436567135,1.91011974705,2.3935639134,68.3540912985,68.3540912985
 10/05  07:00:00,24.9454473973,12.0791491691,0.0,0.438691413181,7.6404789882,4.7871278268,52.0529083942,52.0529083942
 10/05  08:00:00,39.8989997181,12.0791491691,0.0,0.341179381575,19.1011974705,8.3774736969,39.6043129406,39.6043129406
 10/05  09:00:00,57.3675002436,12.0791491691,0.0,0.135158017294,34.3821554469,10.7710376103,17.1369919832,17.1369919832
 10/05  10:00:00,57.2305725722,12.0721189991,0.0,0.00526051590868,34.3821554469,10.7710376103,10.0853296322,10.0853296322
 10/05  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.864652984979,0.864652984979
 10/05  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.000410582914573,0.000410582914573
 10/05  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.00127794384866,0.00127794384866
 10/05  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.00109299005333,0.00109299005333
 10/05  17:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.000672442863786,0.000672442863786
 10/05  18:00:00,50.1132340833,12.0756340841,0.0,0.0312407143098,22.9214369646,9.5742556536,5.41969292694,5.41969292694
 10/05  19:00:00,52.9854693227,12.0791491691,0.0,0.144627535411,22.9214369646,9.5742556536,16.2633751446,16.2633751446
 10/05  20:00:00,48.0741411563,12.0791491691,0.0,0.250320819824,19.1011974705,8.3774736969,29.738063576,29.738063576
 10/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  06:00:00,25.4678033519,12.0791491691,0.0,0.818970522332,1.91011974705,2.3935639134,95.4808781537,95.4808781537
 10/06  07:00:00,25.0874711803,12.0791491691,0.0,0.580715196179,7.6404789882,4.7871278268,68.3944422332,68.3944422332
 10/06  08:00:00,39.9979947584,12.0791491691,0.0,0.440174421947,19.1011974705,8.3774736969,55.3271219901,55.3271219901
 10/06  09:00:00,57.5114023151,12.0791491691,0.0,0.2790600888,34.3821554469,10.7710376103,36.2563100406,36.2563100406
 10/06  10:00:00,57.3892842061,12.0791491691,0.0,0.156941979756,34.3821554469,10.7710376103,35.229839404,35.229839404
 10/06  11:00:00,57.2760793884,12.0791491691,0.0,0.0437371621353,34.3821554469,10.7710376103,24.415931796,24.415931796
 10/06  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,18.8680902058,18.8680902058
 10/06  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,19.4572688022,19.4572688022
 10/06  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,18.3449315169,18.3449315169
 10/06  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,17.9855057103,17.9855057103
 10/06  16:00:00,57.2859823757,12.0773916266,0.0,0.0553976919102,34.3821554469,10.7710376103,23.9385597633,23.9385597633
 10/06  17:00:00,57.4299898741,12.0791491691,0.0,0.197647647819,34.3821554469,10.7710376103,31.3478853321,31.3478853321
 10/06  18:00:00,50.3993474192,12.0791491691,0.0,0.313838965287,22.9214369646,9.5742556536,39.8750947456,39.8750947456
 10/06  19:00:00,53.262408634,12.0791491691,0.0,0.421566846667,22.9214369646,9.5742556536,52.3529160055,52.3529160055
 10/06  20:00:00,48.289479652,12.0791491691,0.0,0.465659315497,19.1011974705,8.3774736969,58.6809897695,58.6809897695
 10/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  06:00:00,25.5897938879,12.0791491691,0.0,1.5393520367,1.91011974705,1.79517293505,185.455021101,185.455021101
 10/07  07:00:00,20.6168859518,12.0791491691,0.0,1.12715141849,3.8202394941,3.5903458701,143.682183462,143.682183462
 10/07  08:00:00,30.4073903089,12.0791491691,0.0,0.883612873964,11.4607184823,5.9839097835,118.48292188,118.48292188
 10/07  09:00:00,45.0620869549,12.0791491691,0.0,0.48724516756,22.9214369646,9.5742556536,80.2650121593,80.2650121593
 10/07  10:00:00,57.3587594551,12.0791491691,0.0,0.126417228826,34.3821554469,10.7710376103,50.988870287,50.988870287
 10/07  11:00:00,57.2365198183,12.0756340841,0.0,0.00769267699095,34.3821554469,10.7710376103,30.7902303108,30.7902303108
 10/07  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,19.1210871098,19.1210871098
