Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/07  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,11.6654330588,11.6654330588
 10/07  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,4.36205297935,4.36205297935
 10/07  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,1.38655481713,1.38655481713
 10/07  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.595674130957,0.595674130957
 10/07  17:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,1.0226002413,1.0226002413
 10/07  18:00:00,45.1120912844,12.0738765416,0.0,0.0488769087032,19.1011974705,8.3774736969,23.7605141702,23.7605141702
 10/07  19:00:00,38.0621927988,12.0791491691,0.0,0.272415363941,11.4607184823,5.9839097835,46.6704114403,46.6704114403
 10/07  20:00:00,38.2132321829,12.0791491691,0.0,0.423454748024,11.4607184823,5.9839097835,64.479750507,64.479750507
 10/07  21:00:00,28.2459353389,12.0791491691,0.0,0.490200805626,3.8202394941,3.5903458701,75.0315549227,75.0315549227
 10/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  08:00:00,20.4456976221,12.0791491691,0.0,0.955963088761,3.8202394941,3.5903458701,126.994415607,126.994415607
 10/08  09:00:00,19.8627555683,12.0791491691,0.0,0.373021034961,3.8202394941,3.5903458701,79.8806009998,79.8806009998
 10/08  10:00:00,34.5745580045,12.0738765416,0.0,0.0390317463117,15.2809579764,7.1806917402,45.7413867227,45.7413867227
 10/08  11:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,22.4655524496,22.4655524496
 10/08  12:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,3.28986420132,3.28986420132
 10/08  13:00:00,44.7601615177,12.0686039141,0.195864985431,0.0,22.9214369646,9.5742556536,1.00128231322,1.00128231322
 10/08  14:00:00,45.0686056421,12.0686039141,0.504309109763,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  15:00:00,45.217809966,12.0686039141,0.653513433704,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  16:00:00,45.0161122627,12.0686039141,0.451815730382,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  17:00:00,34.5782587972,12.0686039141,0.0480051665553,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  18:00:00,30.0068773958,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,0.000333848638072,0.000333848638072
 10/08  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  08:00:00,19.7710215824,12.0791491691,0.0,0.281287049059,3.8202394941,3.5903458701,47.8439501678,47.8439501678
 10/09  09:00:00,19.5580004309,12.0791491691,0.0,0.0682658975579,3.8202394941,3.5903458701,19.0235155243,19.0235155243
 10/09  10:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,2.36248704381,2.36248704381
 10/09  11:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,0.596135158096,0.596135158096
 10/09  12:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.552183574727,0.552183574727
 10/09  13:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,2.39449536145,2.39449536145
 10/09  14:00:00,44.5761757725,12.0721189991,0.0,0.00836415525369,22.9214369646,9.5742556536,11.4622266738,11.4622266738
 10/09  15:00:00,44.6945369484,12.0791491691,0.0,0.119695161099,22.9214369646,9.5742556536,23.0320526357,23.0320526357
 10/09  16:00:00,44.7854241475,12.0791491691,0.0,0.210582360231,22.9214369646,9.5742556536,29.558764904,29.558764904
 10/09  17:00:00,34.5976813716,12.0791491691,0.0,0.0568824858886,15.2809579764,7.1806917402,53.9717526911,53.9717526911
 10/09  18:00:00,30.131981516,12.0791491691,0.0,0.114558865282,7.6404789882,4.7871278268,63.5897614058,63.5897614058
 10/09  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  06:00:00,25.9766465993,12.0791491691,0.0,1.32781376978,1.91011974705,2.3935639134,158.577763178,158.577763178
 10/10  07:00:00,25.5280946537,12.0791491691,0.0,1.02133866962,7.6404789882,4.7871278268,127.07405391,127.07405391
 10/10  08:00:00,40.3150852851,12.0791491691,0.0,0.757264948586,19.1011974705,8.3774736969,104.323730002,104.323730002
 10/10  09:00:00,57.5796969402,12.0791491691,0.0,0.347354713905,34.3821554469,10.7710376103,70.8935253651,70.8935253651
 10/10  10:00:00,57.2817135462,12.0756340841,0.0,0.0528864048689,34.3821554469,10.7710376103,57.4390275039,57.4390275039
 10/10  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,42.3820196043,42.3820196043
 10/10  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,32.531770391,32.531770391
 10/10  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,23.9990772965,23.9990772965
 10/10  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,18.8175550583,18.8175550583
 10/10  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,14.0440337409,14.0440337409
 10/10  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,15.8427227447,15.8427227447
 10/10  17:00:00,57.2235545138,12.0703614566,0.0,0.0,34.3821554469,10.7710376103,24.791497937,24.791497937
 10/10  18:00:00,51.6532410752,12.0791491691,0.0,0.190065954621,22.9214369646,9.5742556536,41.10932,41.10932
 10/10  19:00:00,53.2629762665,12.0791491691,0.0,0.422134479179,22.9214369646,9.5742556536,64.9978379218,64.9978379218
 10/10  20:00:00,48.3614343784,12.0791491691,0.0,0.537614041933,19.1011974705,8.3774736969,79.7586967352,79.7586967352
 10/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  05:00:00,12.5754668811,0.00351508500193,0.0,0.00226813563803,1.91011974705,2.3935639134,0.0,0.0
 10/11  06:00:00,26.3628680924,12.0791491691,0.0,1.71403526287,1.91011974705,2.3935639134,215.582609753,215.582609753
 10/11  07:00:00,25.7886938636,12.0791491691,0.0,1.28193787953,7.6404789882,4.7871278268,168.984847839,168.984847839
 10/11  08:00:00,40.5646925687,12.0791491691,0.0,1.00687223221,19.1011974705,8.3774736969,138.387615713,138.387615713
 10/11  09:00:00,57.7398648805,12.0791491691,0.0,0.507522654185,34.3821554469,10.7710376103,94.1073780874,94.1073780874
 10/11  10:00:00,57.3112130729,12.0756340841,0.0,0.0823859316288,34.3821554469,10.7710376103,60.9267758289,60.9267758289
 10/11  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,31.6434267407,31.6434267407
 10/11  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,16.5852192367,16.5852192367
 10/11  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,9.38493917458,9.38493917458
 10/11  14:00:00,57.2475316671,12.0686039141,0.0257346958402,0.0,34.3821554469,10.7710376103,3.73898504248,3.73898504248
 10/11  15:00:00,57.3064173274,12.0686039141,0.0846203561369,0.0,34.3821554469,10.7710376103,1.63515272302,1.63515272302
 10/11  16:00:00,57.2369739375,12.0686039141,0.0151769661648,0.0,34.3821554469,10.7710376103,1.04150097165,1.04150097165
 10/11  17:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,1.24992594196,1.24992594196
 10/11  18:00:00,51.4526298656,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,10.664476205,10.664476205
 10/11  19:00:00,52.9986555129,12.0791491691,0.0,0.157813725627,22.9214369646,9.5742556536,35.5431408553,35.5431408553
 10/11  20:00:00,48.1458320184,12.0791491691,0.0,0.32201168187,19.1011974705,8.3774736969,52.7878428071,52.7878428071
 10/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  06:00:00,25.9210073135,12.0791491691,0.0,1.27217448399,1.91011974705,2.3935639134,164.148618639,164.148618639
 10/12  07:00:00,25.4550645294,12.0791491691,0.0,0.948308545349,7.6404789882,4.7871278268,127.754073103,127.754073103
 10/12  08:00:00,40.245720614,12.0791491691,0.0,0.687900277513,19.1011974705,8.3774736969,103.411518963,103.411518963
 10/12  09:00:00,57.513197394,12.0791491691,0.0,0.280855167715,34.3821554469,10.7710376103,63.2184438087,63.2184438087
 10/12  10:00:00,57.2968579854,12.0773916266,0.0,0.066273301583,34.3821554469,10.7710376103,37.0849472201,37.0849472201
 10/12  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,16.0559475321,16.0559475321
 10/12  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,5.5573886937,5.5573886937
 10/12  13:00:00,57.3366350745,12.0686039141,0.114838103179,0.0,34.3821554469,10.7710376103,2.0486130747,2.0486130747
 10/12  14:00:00,57.4647846799,12.0686039141,0.242987708567,0.0,34.3821554469,10.7710376103,0.704587467684,0.704587467684
 10/12  15:00:00,57.4865184665,12.0686039141,0.264721495213,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  16:00:00,57.3831758077,12.0686039141,0.161378836418,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  17:00:00,57.2307491531,12.0686039141,0.00895218183287,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  18:00:00,51.4526298656,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.272730743109,0.272730743109
 10/12  19:00:00,52.8302965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.950522827389,0.950522827389
 10/12  20:00:00,47.815411843,12.0703614566,0.0,0.000379218967203,19.1011974705,8.3774736969,5.37030459216,5.37030459216
 10/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  06:00:00,25.0972476242,12.0791491691,0.0,0.448414794633,1.91011974705,2.3935639134,60.3942029224,60.3942029224
 10/13  07:00:00,24.8341830363,12.0791491691,0.0,0.32742705219,7.6404789882,4.7871278268,40.431069711,40.431069711
 10/13  08:00:00,39.7875695011,12.0791491691,0.0,0.229749164649,19.1011974705,8.3774736969,25.1071586433,25.1071586433
 10/13  09:00:00,57.3477140634,12.0791491691,0.0,0.115371837106,34.3821554469,10.7710376103,4.42052322391,4.42052322391
 10/13  10:00:00,57.2635264283,12.0791491691,0.0,0.0311842020067,34.3821554469,10.7710376103,0.976446616828,0.976446616828
 10/13  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.375947303677,0.375947303677
 10/13  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.133556229085,0.133556229085
 10/13  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.000357241876607,0.000357241876607
 10/13  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  15:00:00,57.2497460235,12.0686039141,0.0279490521785,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  16:00:00,57.2560059742,12.0686039141,0.0342090029072,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  17:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  18:00:00,51.4526298656,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  19:00:00,52.8302965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  20:00:00,47.815032624,12.0703614566,0.0,0.0,19.1011974705,8.3774736969,0.000270310686984,0.000270310686984
 10/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  06:00:00,24.3382315931,12.0791491691,0.0,0.287789741931,1.91011974705,1.79517293505,30.9421104018,30.9421104018
 10/14  07:00:00,21.0901152474,12.0791491691,0.0,0.222714047445,3.8202394941,3.5903458701,19.9129439052,19.9129439052
 10/14  08:00:00,29.6885529527,12.0791491691,0.0,0.164775517794,11.4607184823,5.9839097835,10.7864275928,10.7864275928
 10/14  09:00:00,44.6505139815,12.0791491691,0.0,0.0756721941798,22.9214369646,9.5742556536,0.416329738137,0.416329738137
 10/14  10:00:00,57.2337230832,12.0738765416,0.0,0.00665348436261,34.3821554469,10.7710376103,0.00181590130734,0.00181590130734
 10/14  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  12:00:00,57.384179451,12.0686039141,0.162382479736,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  13:00:00,57.5929540557,12.0686039141,0.371157084393,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  14:00:00,57.8302960133,12.0686039141,0.608499042017,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  15:00:00,57.7622155317,12.0686039141,0.54041856038,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  16:00:00,57.6934307923,12.0686039141,0.471633821031,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  17:00:00,57.5833000909,12.0686039141,0.361503119618,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  18:00:00,46.4357915331,12.0686039141,0.000183118305103,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/14  19:00:00,37.7792321799,12.0686039141,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  20:00:00,37.8245932377,12.0773916266,0.0,0.0365733452715,11.4607184823,5.9839097835,2.39467017024,2.39467017024
 10/14  21:00:00,27.8974253758,12.0791491691,0.0,0.141690842551,3.8202394941,3.5903458701,14.6939232347,14.6939232347
 10/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  08:00:00,20.2784624309,12.0791491691,0.0,0.788727897561,3.8202394941,3.5903458701,102.177707662,102.177707662
 10/15  09:00:00,19.8595157222,12.0791491691,0.0,0.369781188884,3.8202394941,3.5903458701,67.9812771877,67.9812771877
 10/15  10:00:00,34.685917727,12.0791491691,0.0,0.145118841349,15.2809579764,7.1806917402,47.0809878238,47.0809878238
 10/15  11:00:00,34.5320111732,12.0703614566,0.0,0.0,15.2809579764,7.1806917402,37.9073427622,37.9073427622
 10/15  12:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,22.793773601,22.793773601
 10/15  13:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,18.4971329192,18.4971329192
 10/15  14:00:00,44.582622807,12.0738765416,0.0,0.013053647226,22.9214369646,9.5742556536,20.0620124757,20.0620124757
 10/15  15:00:00,44.6318380565,12.0791491691,0.0,0.0569962692381,22.9214369646,9.5742556536,18.0260414962,18.0260414962
 10/15  16:00:00,44.6774960695,12.0791491691,0.0,0.102654282196,22.9214369646,9.5742556536,15.7680912755,15.7680912755
 10/15  17:00:00,34.5455521534,12.0756340841,0.0,0.00826835269365,15.2809579764,7.1806917402,32.8270228379,32.8270228379
 10/15  18:00:00,31.4725131014,12.0791491691,0.0,0.0774237839654,7.6404789882,4.7871278268,46.7400362687,46.7400362687
 10/15  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  06:00:00,25.8915492957,12.0791491691,0.0,1.24271646619,1.91011974705,2.3935639134,148.895409418,148.895409418
 10/16  07:00:00,26.7684853134,12.0791491691,0.0,0.88406266264,7.6404789882,4.7871278268,109.324618047,109.324618047
 10/16  08:00:00,40.2666722497,12.0791491691,0.0,0.708851913234,19.1011974705,8.3774736969,90.6327586626,90.6327586626
 10/16  09:00:00,57.7061245181,12.0791491691,0.0,0.473782291828,34.3821554469,10.7710376103,63.9114547853,63.9114547853
 10/16  10:00:00,57.5450691608,12.0791491691,0.0,0.312726934468,34.3821554469,10.7710376103,49.1549265028,49.1549265028
 10/16  11:00:00,57.4156068263,12.0791491691,0.0,0.183264599976,34.3821554469,10.7710376103,32.1548907103,32.1548907103
 10/16  12:00:00,57.3892311884,12.0791491691,0.0,0.156888962083,34.3821554469,10.7710376103,26.2459141627,26.2459141627
 10/16  13:00:00,57.3844538393,12.0791491691,0.0,0.152111613041,34.3821554469,10.7710376103,22.0384679838,22.0384679838
 10/16  14:00:00,57.3746143052,12.0791491691,0.0,0.142272078914,34.3821554469,10.7710376103,18.2425955804,18.2425955804
 10/16  15:00:00,57.3668478462,12.0791491691,0.0,0.13450561991,34.3821554469,10.7710376103,13.6943245337,13.6943245337
 10/16  16:00:00,57.388710741,12.0791491691,0.0,0.156368514729,34.3821554469,10.7710376103,14.2275723791,14.2275723791
 10/16  17:00:00,57.4373701788,12.0791491691,0.0,0.205027952476,34.3821554469,10.7710376103,17.8743597858,17.8743597858
 10/16  18:00:00,53.1041211778,12.0791491691,0.0,0.263279390532,22.9214369646,9.5742556536,25.1955820702,25.1955820702
 10/16  19:00:00,53.175848575,12.0791491691,0.0,0.33500678766,22.9214369646,9.5742556536,36.3889455707,36.3889455707
 10/16  20:00:00,48.1959095631,12.0791491691,0.0,0.372089226557,19.1011974705,8.3774736969,42.6521958701,42.6521958701
 10/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  06:00:00,25.7888917076,12.0791491691,0.0,1.14005887804,1.91011974705,2.3935639134,132.237795695,132.237795695
 10/17  07:00:00,26.7103191877,12.0791491691,0.0,0.825896536938,7.6404789882,4.7871278268,97.6146123241,97.6146123241
 10/17  08:00:00,40.2208452359,12.0791491691,0.0,0.663024899449,19.1011974705,8.3774736969,79.4728183496,79.4728183496
 10/17  09:00:00,57.6652812864,12.0791491691,0.0,0.432939060131,34.3821554469,10.7710376103,54.0160535627,54.0160535627
 10/17  10:00:00,57.5206451233,12.0791491691,0.0,0.28830289696,34.3821554469,10.7710376103,40.2920618835,40.2920618835
 10/17  11:00:00,57.3716074505,12.0791491691,0.0,0.13926522424,34.3821554469,10.7710376103,20.5105556866,20.5105556866
 10/17  12:00:00,57.2392895698,12.0738765416,0.0,0.0122199709741,34.3821554469,10.7710376103,10.7960230457,10.7960230457
 10/17  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,5.45331093874,5.45331093874
 10/17  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,2.04184548436,2.04184548436
 10/17  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,1.55761476396,1.55761476396
 10/17  16:00:00,57.2243345869,12.0703614566,0.0,0.000780073071108,34.3821554469,10.7710376103,2.22952760019,2.22952760019
 10/17  17:00:00,57.348817434,12.0791491691,0.0,0.116475207706,34.3821554469,10.7710376103,12.5150209503,12.5150209503
 10/17  18:00:00,53.0724230481,12.0791491691,0.0,0.231581260794,22.9214369646,9.5742556536,21.9718892827,21.9718892827
 10/17  19:00:00,53.1378939771,12.0791491691,0.0,0.297052189788,22.9214369646,9.5742556536,30.1030392984,30.1030392984
 10/17  20:00:00,48.1511548387,12.0791491691,0.0,0.327334502228,19.1011974705,8.3774736969,35.2610662605,35.2610662605
 10/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  06:00:00,25.922651689,12.0791491691,0.0,1.27381885949,1.91011974705,2.3935639134,149.173388794,149.173388794
 10/18  07:00:00,26.8100521723,12.0791491691,0.0,0.925629521507,7.6404789882,4.7871278268,112.002182275,112.002182275
 10/18  08:00:00,40.1847571054,12.0791491691,0.0,0.626936768927,19.1011974705,8.3774736969,85.7325120561,85.7325120561
 10/18  09:00:00,57.4260463676,12.0791491691,0.0,0.193704141338,34.3821554469,10.7710376103,53.5728346716,53.5728346716
 10/18  10:00:00,57.2245017379,12.0703614566,0.0,0.000947224115023,34.3821554469,10.7710376103,41.0267640629,41.0267640629
 10/18  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,27.7759019405,27.7759019405
 10/18  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,18.1406467242,18.1406467242
 10/18  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,11.1638854439,11.1638854439
 10/18  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,5.06623256056,5.06623256056
 10/18  15:00:00,57.258167364,12.0686039141,0.0363703926916,0.0,34.3821554469,10.7710376103,1.47241385433,1.47241385433
 10/18  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,1.88786216255,1.88786216255
 10/18  17:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,11.9196732139,11.9196732139
 10/18  18:00:00,52.8869333645,12.0756340841,0.0,0.0496066622424,22.9214369646,9.5742556536,27.2284215512,27.2284215512
 10/18  19:00:00,53.1259207925,12.0791491691,0.0,0.285079005211,22.9214369646,9.5742556536,49.1913532777,49.1913532777
 10/18  20:00:00,48.2425651741,12.0791491691,0.0,0.418744837615,19.1011974705,8.3774736969,64.7613373228,64.7613373228
 10/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  06:00:00,26.1762011404,12.0791491691,0.0,1.52736831085,1.91011974705,2.3935639134,194.590440891,194.590440891
 10/19  07:00:00,27.0359801018,12.0791491691,0.0,1.151557451,7.6404789882,4.7871278268,152.743744155,152.743744155
 10/19  08:00:00,40.3784630088,12.0791491691,0.0,0.820642672271,19.1011974705,8.3774736969,125.545057868,125.545057868
 10/19  09:00:00,57.5181608553,12.0791491691,0.0,0.285818628999,34.3821554469,10.7710376103,80.9075087171,80.9075087171
 10/19  10:00:00,57.2264312171,12.0703614566,0.0,0.00287670331829,34.3821554469,10.7710376103,52.5762477953,52.5762477953
 10/19  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,28.5021679155,28.5021679155
 10/19  12:00:00,57.2255825548,12.0686039141,0.00378558354737,0.0,34.3821554469,10.7710376103,11.0966314481,11.0966314481
 10/19  13:00:00,57.3904675951,12.0686039141,0.168670623861,0.0,34.3821554469,10.7710376103,2.44739247971,2.44739247971
 10/19  14:00:00,57.5603952091,12.0686039141,0.338598237854,0.0,34.3821554469,10.7710376103,0.832081023315,0.832081023315
 10/19  15:00:00,57.6578215053,12.0686039141,0.436024534051,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  16:00:00,57.5105862172,12.0686039141,0.288789245912,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  17:00:00,57.2693215997,12.0686039141,0.0475246283973,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  18:00:00,52.8302965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.982959373868,0.982959373868
 10/19  19:00:00,52.8302965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,10.5660977771,10.5660977771
 10/19  20:00:00,47.8438921743,12.0756340841,0.0,0.0235869227648,19.1011974705,8.3774736969,18.5150631627,18.5150631627
 10/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  06:00:00,25.8476342405,12.0791491691,0.0,1.19880141098,1.91011974705,2.3935639134,162.791468474,162.791468474
 10/20  07:00:00,26.8296070999,12.0791491691,0.0,0.945184449185,7.6404789882,4.7871278268,131.414982557,131.414982557
 10/20  08:00:00,40.1789938089,12.0791491691,0.0,0.621173472417,19.1011974705,8.3774736969,100.160528449,100.160528449
 10/20  09:00:00,57.3400225413,12.0756340841,0.0,0.111195399972,34.3821554469,10.7710376103,52.5368755694,52.5368755694
 10/20  10:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,28.5189934339,28.5189934339
 10/20  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,10.335292828,10.335292828
 10/20  12:00:00,57.4469999112,12.0686039141,0.225202939961,0.0,34.3821554469,10.7710376103,2.27244588925,2.27244588925
 10/20  13:00:00,57.7583781581,12.0686039141,0.536581186763,0.0,34.3821554469,10.7710376103,0.386444810466,0.386444810466
 10/20  14:00:00,58.0637986134,12.0686039141,0.842001642071,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  15:00:00,58.2353570987,12.0686039141,1.0135601274,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  16:00:00,57.8173327591,12.0686039141,0.595535787814,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  17:00:00,57.3337722464,12.0686039141,0.111975275155,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  18:00:00,52.8302965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.546865743639,0.546865743639
 10/20  19:00:00,52.8302965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,11.6885608642,11.6885608642
 10/20  20:00:00,47.8378328026,12.0738765416,0.0,0.0192850935795,19.1011974705,8.3774736969,23.2784129825,23.2784129825
 10/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  06:00:00,25.102273703,12.0791491691,0.0,1.05183185184,1.91011974705,1.79517293505,148.37960791,148.37960791
 10/21  07:00:00,21.6606096665,12.0791491691,0.0,0.793208466544,3.8202394941,3.5903458701,112.943531673,112.943531673
 10/21  08:00:00,30.0530678495,12.0791491691,0.0,0.529290414623,11.4607184823,5.9839097835,87.1012626188,87.1012626188
 10/21  09:00:00,44.8156785595,12.0791491691,0.0,0.240836772204,22.9214369646,9.5742556536,54.4542628532,54.4542628532
 10/21  10:00:00,57.378174259,12.0791491691,0.0,0.145832032657,34.3821554469,10.7710376103,32.2357999817,32.2357999817
 10/21  11:00:00,57.24607442,12.0738765416,0.0,0.0190048211661,34.3821554469,10.7710376103,9.54409043002,9.54409043002
 10/21  12:00:00,57.2251649005,12.0686039141,0.0033679292089,0.0,34.3821554469,10.7710376103,1.54279062346,1.54279062346
 10/21  13:00:00,57.4376001295,12.0686039141,0.215803158206,0.0,34.3821554469,10.7710376103,0.0582340515766,0.0582340515766
 10/21  14:00:00,57.4214465537,12.0686039141,0.199649582417,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  15:00:00,57.3476424022,12.0686039141,0.125845430878,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  16:00:00,57.3073165383,12.0686039141,0.0855195669817,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  17:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  18:00:00,47.8132750815,12.0686039141,0.0,0.0,19.1011974705,8.3774736969,0.372850913856,0.372850913856
 10/21  19:00:00,37.8202105035,12.0773916266,0.0,0.032190611118,11.4607184823,5.9839097835,7.99828161863,7.99828161863
 10/21  20:00:00,37.8937950806,12.0791491691,0.0,0.104017645731,11.4607184823,5.9839097835,13.5928992855,13.5928992855
 10/21  21:00:00,27.9237249464,12.0791491691,0.0,0.167990413123,3.8202394941,3.5903458701,22.3588348932,22.3588348932
 10/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  08:00:00,20.2495506906,12.0791491691,0.0,0.759816157272,3.8202394941,3.5903458701,104.421717131,104.421717131
 10/22  09:00:00,19.6973882605,12.0791491691,0.0,0.207653727162,3.8202394941,3.5903458701,63.5020096632,63.5020096632
 10/22  10:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,36.1569994516,36.1569994516
 10/22  11:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,18.6468174357,18.6468174357
 10/22  12:00:00,44.6543398275,12.0686039141,0.09004329524,0.0,22.9214369646,9.5742556536,1.76594282318,1.76594282318
 10/22  13:00:00,44.9637561417,12.0686039141,0.399459609425,0.0,22.9214369646,9.5742556536,0.0884929668792,0.0884929668792
 10/22  14:00:00,45.232261345,12.0686039141,0.667964812667,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  15:00:00,45.3772451226,12.0686039141,0.812948590276,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  16:00:00,45.1584629598,12.0686039141,0.594166427544,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  17:00:00,35.9415203191,12.0686039141,0.0336000217811,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  18:00:00,32.7622107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,11.2207093596,11.2207093596
 10/22  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  06:00:00,25.1428734157,12.0791491691,0.0,0.494040586118,1.91011974705,2.3935639134,69.6143334211,69.6143334211
 10/23  07:00:00,27.6213191942,12.0791491691,0.0,0.359229876793,7.6404789882,4.7871278268,46.3502989976,46.3502989976
 10/23  08:00:00,39.7792810926,12.0791491691,0.0,0.221460756141,19.1011974705,8.3774736969,31.6017775074,31.6017775074
 10/23  09:00:00,57.2415376398,12.0721189991,0.0,0.0162255834827,34.3821554469,10.7710376103,10.1009309916,10.1009309916
 10/23  10:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,1.1199925005,1.1199925005
 10/23  11:00:00,57.5028447009,12.0686039141,0.281047729579,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  12:00:00,57.8184497013,12.0686039141,0.596652729998,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  13:00:00,57.9177579662,12.0686039141,0.695960994959,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  14:00:00,57.6367833285,12.0686039141,0.414986357183,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  15:00:00,57.3467480648,12.0686039141,0.124951093538,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  16:00:00,57.298327954,12.0686039141,0.0765309827155,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  17:00:00,58.6034128286,12.0686039141,0.00394919064788,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  18:00:00,52.8302965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/23  19:00:00,52.8302965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.371064472793,0.371064472793
 10/23  20:00:00,47.8608385221,12.0791491691,0.0,0.0370181856395,19.1011974705,8.3774736969,5.74848237551,5.74848237551
 10/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  06:00:00,25.6668556605,12.0791491691,0.0,1.01802283094,1.91011974705,2.3935639134,130.259074063,130.259074063
 10/24  07:00:00,28.0553400646,12.0791491691,0.0,0.793250747148,7.6404789882,4.7871278268,101.821415065,101.821415065
 10/24  08:00:00,40.0283509293,12.0791491691,0.0,0.470530592761,19.1011974705,8.3774736969,74.5779457396,74.5779457396
 10/24  09:00:00,57.2805147576,12.0738765416,0.0,0.0534451588078,34.3821554469,10.7710376103,41.5634609416,41.5634609416
 10/24  10:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,29.2120214057,29.2120214057
 10/24  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,16.3701724487,16.3701724487
 10/24  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,9.57966364645,9.57966364645
 10/24  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,3.03159733696,3.03159733696
 10/24  14:00:00,57.3611660361,12.0686039141,0.139369064848,0.0,34.3821554469,10.7710376103,0.641851781059,0.641851781059
 10/24  15:00:00,57.4434922602,12.0686039141,0.221695288916,0.0,34.3821554469,10.7710376103,0.00344339077108,0.00344339077108
 10/24  16:00:00,57.3053711327,12.0686039141,0.0835741614054,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  17:00:00,58.599463638,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,1.86858786739,1.86858786739
 10/24  18:00:00,52.8360124451,12.0703614566,0.0,0.0039583703416,22.9214369646,9.5742556536,18.1033911286,18.1033911286
 10/24  19:00:00,52.9994735283,12.0791491691,0.0,0.158631741024,22.9214369646,9.5742556536,35.2145594876,35.2145594876
 10/24  20:00:00,48.132954583,12.0791491691,0.0,0.309134246457,19.1011974705,8.3774736969,50.3539856184,50.3539856184
 10/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  06:00:00,26.1120696269,12.0791491691,0.0,1.46323679733,1.91011974705,2.3935639134,188.111811819,188.111811819
 10/25  07:00:00,28.3997163514,12.0791491691,0.0,1.13762703402,7.6404789882,4.7871278268,152.389469425,152.389469425
 10/25  08:00:00,40.3912807909,12.0791491691,0.0,0.833460454396,19.1011974705,8.3774736969,128.588298214,128.588298214
 10/25  09:00:00,57.5759899709,12.0791491691,0.0,0.343647744584,34.3821554469,10.7710376103,87.1131416261,87.1131416261
 10/25  10:00:00,57.2471475847,12.0721189991,0.0,0.0218355284395,34.3821554469,10.7710376103,60.6600745743,60.6600745743
 10/25  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,36.7464197019,36.7464197019
 10/25  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,25.6364551312,25.6364551312
 10/25  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,17.6753375498,17.6753375498
 10/25  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,8.56950652595,8.56950652595
 10/25  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,2.75073683604,2.75073683604
 10/25  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,6.87376390799,6.87376390799
 10/25  17:00:00,58.6125154271,12.0721189991,0.0,0.00953670411375,34.3821554469,10.7710376103,16.2414058219,16.2414058219
 10/25  18:00:00,52.9513469599,12.0791491691,0.0,0.110505172645,22.9214369646,9.5742556536,23.2188805193,23.2188805193
 10/25  19:00:00,53.0461313198,12.0791491691,0.0,0.205289532552,22.9214369646,9.5742556536,31.7511305141,31.7511305141
 10/25  20:00:00,48.0879471123,12.0791491691,0.0,0.264126775766,19.1011974705,8.3774736969,38.8561351568,38.8561351568
 10/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  06:00:00,25.6159219412,12.0791491691,0.0,0.967089111662,1.91011974705,2.3935639134,125.139009821,125.139009821
 10/26  07:00:00,27.982324414,12.0791491691,0.0,0.72023509656,7.6404789882,4.7871278268,93.2707542145,93.2707542145
 10/26  08:00:00,40.1701832448,12.0791491691,0.0,0.612362908354,19.1011974705,8.3774736969,77.4304071995,77.4304071995
 10/26  09:00:00,57.7045521633,12.0791491691,0.0,0.472209936972,34.3821554469,10.7710376103,55.492539159,55.492539159
 10/26  10:00:00,57.6373279531,12.0791491691,0.0,0.404985726803,34.3821554469,10.7710376103,49.6932094094,49.6932094094
 10/26  11:00:00,57.56786731,12.0791491691,0.0,0.335525083665,34.3821554469,10.7710376103,39.8550460128,39.8550460128
 10/26  12:00:00,57.5264326993,12.0791491691,0.0,0.294090473015,34.3821554469,10.7710376103,34.3359196387,34.3359196387
 10/26  13:00:00,57.4888062229,12.0791491691,0.0,0.256463996558,34.3821554469,10.7710376103,29.0408238539,29.0408238539
 10/26  14:00:00,57.4714288565,12.0791491691,0.0,0.239086630231,34.3821554469,10.7710376103,25.8443251453,25.8443251453
 10/26  15:00:00,57.458743928,12.0791491691,0.0,0.226401701698,34.3821554469,10.7710376103,21.8581481447,21.8581481447
 10/26  16:00:00,57.4905016526,12.0791491691,0.0,0.258159426348,34.3821554469,10.7710376103,24.9003634898,24.9003634898
 10/26  17:00:00,58.9146652952,12.0791491691,0.0,0.304656402222,34.3821554469,10.7710376103,30.6179104867,30.6179104867
 10/26  18:00:00,53.1720827655,12.0791491691,0.0,0.33124097818,22.9214369646,9.5742556536,34.6517642191,34.6517642191
 10/26  19:00:00,53.1997074674,12.0791491691,0.0,0.358865680104,22.9214369646,9.5742556536,38.9011754121,38.9011754121
 10/26  20:00:00,48.2024640373,12.0791491691,0.0,0.378643700826,19.1011974705,8.3774736969,42.3139398511,42.3139398511
 10/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  06:00:00,25.6093948886,12.0791491691,0.0,0.960562059018,1.91011974705,2.3935639134,111.392336292,111.392336292
 10/27  07:00:00,27.9736061332,12.0791491691,0.0,0.711516815792,7.6404789882,4.7871278268,82.5481018874,82.5481018874
 10/27  08:00:00,40.1469561156,12.0791491691,0.0,0.589135779119,19.1011974705,8.3774736969,66.9977885007,66.9977885007
 10/27  09:00:00,57.6515521789,12.0791491691,0.0,0.419209952629,34.3821554469,10.7710376103,46.5834745861,46.5834745861
 10/27  10:00:00,57.5626244594,12.0791491691,0.0,0.330282233154,34.3821554469,10.7710376103,39.6689417888,39.6689417888
