Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/27  11:00:00,57.4681845745,12.0791491691,0.0,0.235842348241,34.3821554469,10.7710376103,28.3956883637,28.3956883637
 10/27  12:00:00,57.4064790956,12.0791491691,0.0,0.174136869349,34.3821554469,10.7710376103,22.6174884662,22.6174884662
 10/27  13:00:00,57.3595618072,12.0791491691,0.0,0.127219580899,34.3821554469,10.7710376103,17.0695766986,17.0695766986
 10/27  14:00:00,57.3391770642,12.0791491691,0.0,0.106834837937,34.3821554469,10.7710376103,13.4519967681,13.4519967681
 10/27  15:00:00,57.3227153755,12.0791491691,0.0,0.0903731491805,34.3821554469,10.7710376103,9.16265568818,9.16265568818
 10/27  16:00:00,57.3601704231,12.0791491691,0.0,0.127828196767,34.3821554469,10.7710376103,10.0308854814,10.0308854814
 10/27  17:00:00,58.7846207271,12.0791491691,0.0,0.174611834111,34.3821554469,10.7710376103,12.4124595564,12.4124595564
 10/27  18:00:00,53.0560170601,12.0791491691,0.0,0.215175272828,22.9214369646,9.5742556536,16.6370269363,16.6370269363
 10/27  19:00:00,53.1082739407,12.0791491691,0.0,0.267432153372,22.9214369646,9.5742556536,24.0806875524,24.0806875524
 10/27  20:00:00,48.1213957791,12.0791491691,0.0,0.297575442653,19.1011974705,8.3774736969,29.3228695888,29.3228695888
 10/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  06:00:00,24.8156828494,12.0791491691,0.0,0.765240998192,1.91011974705,1.79517293505,85.4874170498,85.4874170498
 10/28  07:00:00,22.8083648937,12.0791491691,0.0,0.563297027039,3.8202394941,3.5903458701,62.5243812232,62.5243812232
 10/28  08:00:00,29.9286698696,12.0791491691,0.0,0.404892434741,11.4607184823,5.9839097835,48.1340151161,48.1340151161
 10/28  09:00:00,44.8182202139,12.0791491691,0.0,0.243378426625,22.9214369646,9.5742556536,22.8060925923,22.8060925923
 10/28  10:00:00,57.3662612252,12.0791491691,0.0,0.133918998929,34.3821554469,10.7710376103,7.50659058052,7.50659058052
 10/28  11:00:00,57.2985319522,12.0791491691,0.0,0.0661897258733,34.3821554469,10.7710376103,2.29261080443,2.29261080443
 10/28  12:00:00,57.2411758709,12.0756340841,0.0,0.0123487295597,34.3821554469,10.7710376103,1.42640121564,1.42640121564
 10/28  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.398392478136,0.398392478136
 10/28  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.128743519771,0.128743519771
 10/28  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.116534292766,0.116534292766
 10/28  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,0.107208333632,0.107208333632
 10/28  17:00:00,58.6198251737,12.0738765416,0.0,0.0150889082185,34.3821554469,10.7710376103,0.842882026621,0.842882026621
 10/28  18:00:00,48.0014689012,12.0791491691,0.0,0.177648564686,19.1011974705,8.3774736969,17.6233000196,17.6233000196
 10/28  19:00:00,38.0308081206,12.0791491691,0.0,0.241030685662,11.4607184823,5.9839097835,24.8319788893,24.8319788893
 10/28  20:00:00,38.0796228281,12.0791491691,0.0,0.289845393188,11.4607184823,5.9839097835,31.0878736737,31.0878736737
 10/28  21:00:00,28.1031279256,12.0791491691,0.0,0.347393392352,3.8202394941,3.5903458701,41.572095995,41.572095995
 10/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  08:00:00,20.5106475931,12.0791491691,0.0,1.02091305977,3.8202394941,3.5903458701,130.916436083,130.916436083
 10/29  09:00:00,19.948354172,12.0791491691,0.0,0.458619638662,3.8202394941,3.5903458701,88.8205377979,88.8205377979
 10/29  10:00:00,34.6195451313,12.0756340841,0.0,0.0822613306338,15.2809579764,7.1806917402,60.5435212781,60.5435212781
 10/29  11:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,38.4346189679,38.4346189679
 10/29  12:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,13.0186453773,13.0186453773
 10/29  13:00:00,44.647924914,12.0686039141,0.0836283817208,0.0,22.9214369646,9.5742556536,1.55410455358,1.55410455358
 10/29  14:00:00,44.9815660834,12.0686039141,0.417269551066,0.0,22.9214369646,9.5742556536,0.013778483838,0.013778483838
 10/29  15:00:00,45.0422947949,12.0686039141,0.477998262623,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  16:00:00,44.9351583594,12.0686039141,0.370861827071,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  17:00:00,37.2939701106,12.0686039141,0.0083831466005,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/29  18:00:00,32.7622107291,12.0686039141,0.0,0.0,7.6404789882,4.7871278268,1.10492959098,1.10492959098
 10/29  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  06:00:00,25.0986893146,12.0791491691,0.0,0.449856485081,1.91011974705,2.3935639134,63.1727454909,63.1727454909
 10/30  07:00:00,29.0012471857,12.0791491691,0.0,0.361491201648,7.6404789882,4.7871278268,45.367985801,45.367985801
 10/30  08:00:00,39.8661609174,12.0791491691,0.0,0.308340580911,19.1011974705,8.3774736969,36.3656431378,36.3656431378
 10/30  09:00:00,57.3884176963,12.0791491691,0.0,0.156075470014,34.3821554469,10.7710376103,21.3628995049,21.3628995049
 10/30  10:00:00,57.2286346547,12.0703614566,0.0,0.00508014090862,34.3821554469,10.7710376103,17.5968119463,17.5968119463
 10/30  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,10.6433253526,10.6433253526
 10/30  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,8.31960918764,8.31960918764
 10/30  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,5.91856254468,5.91856254468
 10/30  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,5.20298103602,5.20298103602
 10/30  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,4.2824223667,4.2824223667
 10/30  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,9.76945662337,9.76945662337
 10/30  17:00:00,59.9840448861,12.0703614566,0.0,0.00515703899522,34.3821554469,10.7710376103,20.0033451254,20.0033451254
 10/30  18:00:00,53.0072954023,12.0791491691,0.0,0.166453614968,22.9214369646,9.5742556536,33.0729346388,33.0729346388
 10/30  19:00:00,53.1768407116,12.0791491691,0.0,0.335998924336,22.9214369646,9.5742556536,50.6471134564,50.6471134564
 10/30  20:00:00,48.2819038106,12.0791491691,0.0,0.458083474076,19.1011974705,8.3774736969,66.7573489834,66.7573489834
 10/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  06:00:00,26.277577749,12.0791491691,0.0,1.62874491947,1.91011974705,2.3935639134,202.155539037,202.155539037
 10/31  07:00:00,29.8980708014,12.0791491691,0.0,1.25831481731,7.6404789882,4.7871278268,163.526647668,163.526647668
 10/31  08:00:00,40.4619922087,12.0791491691,0.0,0.904171872178,19.1011974705,8.3774736969,140.8503571,140.8503571
 10/31  09:00:00,57.6107640144,12.0791491691,0.0,0.378421788097,34.3821554469,10.7710376103,102.52012512,102.52012512
 10/31  10:00:00,57.2744647764,12.0738765416,0.0,0.0473951775706,34.3821554469,10.7710376103,82.3654729551,82.3654729551
 10/31  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,55.8235742672,55.8235742672
 10/31  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,40.9667598308,40.9667598308
 10/31  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,34.3959544482,34.3959544482
 10/31  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,27.0832749206,27.0832749206
 10/31  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,18.0701956084,18.0701956084
 10/31  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,16.7189222142,16.7189222142
 10/31  17:00:00,59.9771303046,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,27.2151901485,27.2151901485
 10/31  18:00:00,52.9889486585,12.0791491691,0.0,0.14810687121,22.9214369646,9.5742556536,40.9864932673,40.9864932673
 10/31  19:00:00,53.1491586515,12.0791491691,0.0,0.308316864237,22.9214369646,9.5742556536,51.6702150236,51.6702150236
 10/31  20:00:00,48.1986357943,12.0791491691,0.0,0.374815457849,19.1011974705,8.3774736969,57.9054601239,57.9054601239
 10/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  06:00:00,25.5366814442,12.0791491691,0.0,0.887848614704,1.91011974705,2.3935639134,114.959627807,114.959627807
 11/01  07:00:00,29.3196388448,12.0791491691,0.0,0.679882860731,7.6404789882,4.7871278268,87.4639246503,87.4639246503
 11/01  08:00:00,40.0370870972,12.0791491691,0.0,0.479266760667,19.1011974705,8.3774736969,73.4857040764,73.4857040764
 11/01  09:00:00,57.4454532441,12.0791491691,0.0,0.213111017796,34.3821554469,10.7710376103,49.6795854365,49.6795854365
 11/01  10:00:00,57.2499175176,12.0738765416,0.0,0.0228479188045,34.3821554469,10.7710376103,40.958543177,40.958543177
 11/01  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,28.8936316527,28.8936316527
 11/01  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,21.9023260041,21.9023260041
 11/01  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,18.4921526696,18.4921526696
 11/01  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,14.5332600303,14.5332600303
 11/01  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,10.8860002762,10.8860002762
 11/01  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,14.3999690148,14.3999690148
 11/01  17:00:00,59.989438174,12.0721189991,0.0,0.0087927843431,34.3821554469,10.7710376103,23.6261373973,23.6261373973
 11/01  18:00:00,53.0203460405,12.0791491691,0.0,0.179504253194,22.9214369646,9.5742556536,34.4337841389,34.4337841389
 11/01  19:00:00,53.1307444177,12.0791491691,0.0,0.289902630396,22.9214369646,9.5742556536,44.4639257922,44.4639257922
 11/01  20:00:00,48.1594564001,12.0791491691,0.0,0.33563606364,19.1011974705,8.3774736969,49.9133323742,49.9133323742
 11/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  06:00:00,25.8619549764,12.0791491691,0.0,1.21312214688,1.91011974705,2.3935639134,155.562734165,155.562734165
 11/02  07:00:00,29.5242077569,12.0791491691,0.0,0.884451772794,7.6404789882,4.7871278268,115.036078215,115.036078215
 11/02  08:00:00,40.2948113431,12.0791491691,0.0,0.736991006608,19.1011974705,8.3774736969,94.2185146318,94.2185146318
 11/02  09:00:00,57.8209162021,12.0791491691,0.0,0.588573975808,34.3821554469,10.7710376103,69.4551239599,69.4551239599
 11/02  10:00:00,57.7498377479,12.0791491691,0.0,0.517495521562,34.3821554469,10.7710376103,60.782810754,60.782810754
 11/02  11:00:00,57.6413605669,12.0791491691,0.0,0.409018340563,34.3821554469,10.7710376103,45.4178941328,45.4178941328
 11/02  12:00:00,57.5752178966,12.0791491691,0.0,0.34287567034,34.3821554469,10.7710376103,36.6961926225,36.6961926225
 11/02  13:00:00,57.5361620961,12.0791491691,0.0,0.303819869826,34.3821554469,10.7710376103,32.8832652874,32.8832652874
 11/02  14:00:00,57.5045397148,12.0791491691,0.0,0.272197488518,34.3821554469,10.7710376103,27.4369044073,27.4369044073
 11/02  15:00:00,57.4387276514,12.0791491691,0.0,0.206385425058,34.3821554469,10.7710376103,15.6082726391,15.6082726391
 11/02  16:00:00,57.4163671829,12.0791491691,0.0,0.184024956604,34.3821554469,10.7710376103,11.3414955103,11.3414955103
 11/02  17:00:00,60.2043945244,12.0791491691,0.0,0.216718964776,34.3821554469,10.7710376103,13.928120185,13.928120185
 11/02  18:00:00,53.0767988318,12.0791491691,0.0,0.235957044471,22.9214369646,9.5742556536,16.9473146836,16.9473146836
 11/02  19:00:00,53.1231747486,12.0791491691,0.0,0.282332961351,22.9214369646,9.5742556536,24.1368446934,24.1368446934
 11/02  20:00:00,48.1269718425,12.0791491691,0.0,0.303151506035,19.1011974705,8.3774736969,27.7623446125,27.7623446125
 11/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  06:00:00,25.6646560801,12.0791491691,0.0,1.01582325058,1.91011974705,2.3935639134,117.607902099,117.607902099
 11/03  07:00:00,29.4389271899,12.0791491691,0.0,0.799171205771,7.6404789882,4.7871278268,93.1311979601,93.1311979601
 11/03  08:00:00,40.1836955485,12.0791491691,0.0,0.625875212009,19.1011974705,8.3774736969,81.4073772078,81.4073772078
 11/03  09:00:00,57.552775962,12.0791491691,0.0,0.320433735676,34.3821554469,10.7710376103,61.2550778432,61.2550778432
 11/03  10:00:00,57.4698507915,12.0791491691,0.0,0.2375085652,34.3821554469,10.7710376103,49.624511795,49.624511795
 11/03  11:00:00,57.2441216334,12.0721189991,0.0,0.0188095770685,34.3821554469,10.7710376103,33.3942361297,33.3942361297
 11/03  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,26.8594344005,26.8594344005
 11/03  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,21.8952177513,21.8952177513
 11/03  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,18.6731981124,18.6731981124
 11/03  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,17.7388150587,17.7388150587
 11/03  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,22.5455846498,22.5455846498
 11/03  17:00:00,60.0533865427,12.0756340841,0.0,0.0692260680443,34.3821554469,10.7710376103,35.8538880297,35.8538880297
 11/03  18:00:00,53.1306453626,12.0791491691,0.0,0.289803575292,22.9214369646,9.5742556536,47.0225214376,47.0225214376
 11/03  19:00:00,53.2631053757,12.0791491691,0.0,0.422263588362,22.9214369646,9.5742556536,60.473891021,60.473891021
 11/03  20:00:00,48.3347614502,12.0791491691,0.0,0.510941113694,19.1011974705,8.3774736969,72.2017009336,72.2017009336
 11/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  05:00:00,12.0027228549,0.0188219003813,0.0,0.0126082723782,1.91011974705,1.79517293505,0.364411875697,0.364411875697
 11/04  06:00:00,25.7400651837,12.0791491691,0.0,1.68962333247,1.91011974705,1.79517293505,212.580004703,212.580004703
 11/04  07:00:00,24.9182317947,12.0791491691,0.0,1.29549726145,3.8202394941,3.5903458701,170.787154762,170.787154762
 11/04  08:00:00,30.5872949431,12.0791491691,0.0,1.06351750818,11.4607184823,5.9839097835,152.096627038,152.096627038
 11/04  09:00:00,45.2684815078,12.0791491691,0.0,0.693639720497,22.9214369646,9.5742556536,120.94766986,120.94766986
 11/04  10:00:00,57.7316199864,12.0791491691,0.0,0.499277760084,34.3821554469,10.7710376103,99.2361995647,99.2361995647
 11/04  11:00:00,57.4641206047,12.0791491691,0.0,0.231778378362,34.3821554469,10.7710376103,78.1204606189,78.1204606189
 11/04  12:00:00,57.5229144296,12.0791491691,0.0,0.290572203277,34.3821554469,10.7710376103,66.2790298331,66.2790298331
 11/04  13:00:00,57.6075851328,12.0791491691,0.0,0.375242906537,34.3821554469,10.7710376103,58.9656921857,58.9656921857
 11/04  14:00:00,57.6283578136,12.0791491691,0.0,0.396015587347,34.3821554469,10.7710376103,53.3925351284,53.3925351284
 11/04  15:00:00,57.6529492069,12.0791491691,0.0,0.420606980642,34.3821554469,10.7710376103,52.6832648452,52.6832648452
 11/04  16:00:00,57.7655586739,12.0791491691,0.0,0.533216447617,34.3821554469,10.7710376103,59.5811249085,59.5811249085
 11/04  17:00:00,60.5797536268,12.0791491691,0.0,0.592078067153,34.3821554469,10.7710376103,67.3344721577,67.3344721577
 11/04  18:00:00,48.4445329747,12.0791491691,0.0,0.620712638215,19.1011974705,8.3774736969,81.499841599,81.499841599
 11/04  19:00:00,38.4662975284,12.0791491691,0.0,0.676520093463,11.4607184823,5.9839097835,87.8512274153,87.8512274153
 11/04  20:00:00,38.5230696516,12.0791491691,0.0,0.7332922167,11.4607184823,5.9839097835,87.6428896989,87.6428896989
 11/04  21:00:00,28.4918001633,12.0791491691,0.0,0.736065630019,3.8202394941,3.5903458701,91.4517670083,91.4517670083
 11/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  08:00:00,20.719222579,12.0791491691,0.0,1.22948804571,3.8202394941,3.5903458701,154.276285125,154.276285125
 11/05  09:00:00,20.3470847504,12.0791491691,0.0,0.857350217122,3.8202394941,3.5903458701,120.558351471,120.558351471
 11/05  10:00:00,35.2643398674,12.0791491691,0.0,0.723540981704,15.2809579764,7.1806917402,96.7063954281,96.7063954281
 11/05  11:00:00,35.1039965933,12.0791491691,0.0,0.563197707559,15.2809579764,7.1806917402,87.2293535246,87.2293535246
 11/05  12:00:00,44.8052359829,12.0791491691,0.0,0.230394195637,22.9214369646,9.5742556536,72.651613585,72.651613585
 11/05  13:00:00,44.6149537584,12.0756340841,0.0,0.0436270561178,22.9214369646,9.5742556536,67.3705446599,67.3705446599
 11/05  14:00:00,44.6810567308,12.0791491691,0.0,0.106214943513,22.9214369646,9.5742556536,65.0067139201,65.0067139201
 11/05  15:00:00,44.6954553521,12.0791491691,0.0,0.120613564817,22.9214369646,9.5742556536,66.8696650071,66.8696650071
 11/05  16:00:00,44.8069908534,12.0791491691,0.0,0.2321490661,22.9214369646,9.5742556536,66.9666048234,66.9666048234
 11/05  17:00:00,38.8267100733,12.0791491691,0.0,0.15291118757,15.2809579764,7.1806917402,91.1959811596,91.1959811596
 11/05  18:00:00,33.0630746279,12.0791491691,0.0,0.290318643838,7.6404789882,4.7871278268,101.759850889,101.759850889
 11/05  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  06:00:00,12.5773940936,0.00703017000386,0.0,0.000680263145099,1.91011974705,2.3935639134,0.0,0.0
 11/06  07:00:00,22.0011865772,12.0791491691,0.0,1.4853537477,1.91011974705,2.3935639134,172.851272294,172.851272294
 11/06  08:00:00,25.4979266645,12.0791491691,0.0,0.9911706804,7.6404789882,4.7871278268,127.037837107,127.037837107
 11/06  09:00:00,40.2836574583,12.0791491691,0.0,0.725837121852,19.1011974705,8.3774736969,102.450617305,102.450617305
 11/06  10:00:00,57.6231999557,12.0791491691,0.0,0.390857729381,34.3821554469,10.7710376103,67.3890115704,67.3890115704
 11/06  11:00:00,57.2982019727,12.0756340841,0.0,0.069374831359,34.3821554469,10.7710376103,45.7169869771,45.7169869771
 11/06  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,24.5446702159,24.5446702159
 11/06  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,15.1692127767,15.1692127767
 11/06  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,6.44949055739,6.44949055739
 11/06  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,2.85908674159,2.85908674159
 11/06  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,2.35161193611,2.35161193611
 11/06  17:00:00,61.3547969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,5.45664372179,5.45664372179
 11/06  18:00:00,65.5388748244,12.0773916266,0.0,0.0422901405999,34.3821554469,10.7710376103,16.0267146841,16.0267146841
 11/06  19:00:00,52.9995791504,12.0791491691,0.0,0.158737363106,22.9214369646,9.5742556536,23.3267094012,23.3267094012
 11/06  20:00:00,53.0797818449,12.0791491691,0.0,0.238940057644,22.9214369646,9.5742556536,31.1365183091,31.1365183091
 11/06  21:00:00,48.1181163178,12.0791491691,0.0,0.294295981338,19.1011974705,8.3774736969,38.3524869198,38.3524869198
 11/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  07:00:00,22.959557731,12.0791491691,0.0,1.06605823478,1.91011974705,2.3935639134,133.497399862,133.497399862
 11/07  08:00:00,25.1525483209,12.0791491691,0.0,0.645792336813,7.6404789882,4.7871278268,94.8519680112,94.8519680112
 11/07  09:00:00,40.0245022871,12.0791491691,0.0,0.466681950636,19.1011974705,8.3774736969,72.9629714153,72.9629714153
 11/07  10:00:00,57.564080875,12.0791491691,0.0,0.331738648753,34.3821554469,10.7710376103,44.9670648125,44.9670648125
 11/07  11:00:00,57.2490488401,12.0721189991,0.0,0.0237367838482,34.3821554469,10.7710376103,22.0954042587,22.0954042587
 11/07  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,3.46359052136,3.46359052136
 11/07  13:00:00,57.2628529319,12.0686039141,0.0410559606196,0.0,34.3821554469,10.7710376103,1.70958473155,1.70958473155
 11/07  14:00:00,57.4877879363,12.0686039141,0.265990964981,0.0,34.3821554469,10.7710376103,0.332879208074,0.332879208074
 11/07  15:00:00,57.4396799651,12.0686039141,0.217882993818,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  16:00:00,57.391574148,12.0686039141,0.169777176675,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  17:00:00,61.3813741204,12.0686039141,0.0265771490979,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  18:00:00,65.4975928618,12.0686039141,0.00979589047258,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  19:00:00,52.8302965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/07  20:00:00,52.8320540748,12.0703614566,0.0,0.0,22.9214369646,9.5742556536,0.644027007956,0.644027007956
 11/07  21:00:00,47.8791528967,12.0791491691,0.0,0.0553325602012,19.1011974705,8.3774736969,8.33600883083,8.33600883083
 11/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  07:00:00,23.1482452456,12.0791491691,0.0,1.25474574939,1.91011974705,2.3935639134,160.727982966,160.727982966
 11/08  08:00:00,25.2829951839,12.0791491691,0.0,0.776239199828,7.6404789882,4.7871278268,122.248329193,122.248329193
 11/08  09:00:00,39.8747956117,12.0791491691,0.0,0.316975275166,19.1011974705,8.3774736969,93.9837262077,93.9837262077
 11/08  10:00:00,57.2400394894,12.0721189991,0.0,0.0147274330759,34.3821554469,10.7710376103,66.0850169932,66.0850169932
 11/08  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,54.7296976886,54.7296976886
 11/08  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,41.1568612382,41.1568612382
 11/08  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,34.5940206753,34.5940206753
 11/08  14:00:00,57.2828301909,12.0738765416,0.0,0.0557605921304,34.3821554469,10.7710376103,45.933547696,45.933547696
 11/08  15:00:00,57.4221465313,12.0791491691,0.0,0.189804305023,34.3821554469,10.7710376103,50.6492257339,50.6492257339
 11/08  16:00:00,57.3864762445,12.0791491691,0.0,0.154134018236,34.3821554469,10.7710376103,45.7210353762,45.7210353762
 11/08  17:00:00,61.6993064773,12.0791491691,0.0,0.333964250964,34.3821554469,10.7710376103,56.0617058322,56.0617058322
 11/08  18:00:00,65.9987156506,12.0791491691,0.0,0.500373424271,34.3821554469,10.7710376103,70.1538042192,70.1538042192
 11/08  19:00:00,53.4188844981,12.0791491691,0.0,0.57804271076,22.9214369646,9.5742556536,79.8048516447,79.8048516447
 11/08  20:00:00,53.5167722921,12.0791491691,0.0,0.675930504781,22.9214369646,9.5742556536,94.4190937369,94.4190937369
 11/08  21:00:00,48.5595317009,12.0791491691,0.0,0.735711364438,19.1011974705,8.3774736969,102.862126841,102.862126841
 11/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  03:00:00,12.5721632945,0.00175754250097,0.0,0.000722091561605,1.91011974705,2.3935639134,0.0,0.0
 11/09  04:00:00,12.6274116373,0.0332973703612,0.0,0.0244306065285,1.91011974705,2.3935639134,0.69636839498,0.69636839498
 11/09  05:00:00,12.6811331747,0.0420953086233,0.0,0.0693542056102,1.91011974705,2.3935639134,0.965923289939,0.965923289939
 11/09  06:00:00,12.7804794721,0.0935341665672,0.0,0.117261645108,1.91011974705,2.3935639134,2.56311712756,2.56311712756
 11/09  07:00:00,23.6939263388,12.0791491691,0.0,1.80042684254,1.91011974705,2.3935639134,226.769246918,226.769246918
 11/09  08:00:00,25.6617832543,12.0791491691,0.0,1.15502727017,7.6404789882,4.7871278268,170.651705371,170.651705371
 11/09  09:00:00,40.2292561498,12.0791491691,0.0,0.671435813274,19.1011974705,8.3774736969,141.516050215,141.516050215
 11/09  10:00:00,57.5368907951,12.0791491691,0.0,0.30454856885,34.3821554469,10.7710376103,111.151082202,111.151082202
 11/09  11:00:00,57.4488210474,12.0791491691,0.0,0.216478821057,34.3821554469,10.7710376103,100.591601898,100.591601898
 11/09  12:00:00,57.4697339494,12.0791491691,0.0,0.237391723112,34.3821554469,10.7710376103,86.7605010542,86.7605010542
 11/09  13:00:00,57.4020635946,12.0791491691,0.0,0.169721368265,34.3821554469,10.7710376103,76.9750449767,76.9750449767
 11/09  14:00:00,57.6108869006,12.0791491691,0.0,0.378544674306,34.3821554469,10.7710376103,74.1757420479,74.1757420479
 11/09  15:00:00,57.6792911884,12.0791491691,0.0,0.446948962101,34.3821554469,10.7710376103,74.3592897418,74.3592897418
 11/09  16:00:00,57.632535671,12.0791491691,0.0,0.400193444688,34.3821554469,10.7710376103,73.2586556571,73.2586556571
 11/09  17:00:00,61.9270110019,12.0791491691,0.0,0.561668775647,34.3821554469,10.7710376103,83.0375650168,83.0375650168
 11/09  18:00:00,66.197433452,12.0791491691,0.0,0.699091225727,34.3821554469,10.7710376103,94.8284464038,94.8284464038
 11/09  19:00:00,53.6080965183,12.0791491691,0.0,0.767254731009,22.9214369646,9.5742556536,103.046171902,103.046171902
 11/09  20:00:00,53.7008528814,12.0791491691,0.0,0.860011094106,22.9214369646,9.5742556536,115.435483726,115.435483726
 11/09  21:00:00,48.7229391741,12.0791491691,0.0,0.899118837649,19.1011974705,8.3774736969,120.603865209,120.603865209
 11/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  01:00:00,12.6113449774,0.0265509466515,0.0,0.0151103703233,1.91011974705,2.3935639134,0.651694334722,0.651694334722
 11/10  02:00:00,12.7870798878,0.116372361943,0.0,0.10102386541,1.91011974705,2.3935639134,3.30544360799,3.30544360799
 11/10  03:00:00,12.9931680522,0.255877893761,0.0,0.167606497953,1.91011974705,2.3935639134,7.71697308705,7.71697308705
 11/10  04:00:00,13.0380116469,0.269288891107,0.0,0.199039095377,1.91011974705,2.3935639134,8.15113399574,8.15113399574
 11/10  05:00:00,13.1268394138,0.33589074944,0.0,0.22126500389,1.91011974705,2.3935639134,10.2494202174,10.2494202174
 11/10  06:00:00,13.1167237785,0.317776952783,0.0,0.22926316523,1.91011974705,2.3935639134,9.69257357692,9.69257357692
 11/10  07:00:00,23.8436215466,12.0791491691,0.0,1.95012205035,1.91011974705,2.3935639134,249.582031875,249.582031875
 11/10  08:00:00,25.8749594179,12.0791491691,0.0,1.36820343381,7.6404789882,4.7871278268,192.710597273,192.710597273
 11/10  09:00:00,40.5592248641,12.0791491691,0.0,1.00140452765,19.1011974705,8.3774736969,165.452726377,165.452726377
 11/10  10:00:00,58.1943231989,12.0791491691,0.0,0.961980972617,34.3821554469,10.7710376103,137.064464092,137.064464092
 11/10  11:00:00,58.175502269,12.0791491691,0.0,0.943160042735,34.3821554469,10.7710376103,124.984942067,124.984942067
 11/10  12:00:00,58.0825070137,12.0791491691,0.0,0.850164787381,34.3821554469,10.7710376103,111.140120455,111.140120455
 11/10  13:00:00,57.981135236,12.0791491691,0.0,0.748793009728,34.3821554469,10.7710376103,99.4216080015,99.4216080015
 11/10  14:00:00,57.7533898678,12.0791491691,0.0,0.521047641506,34.3821554469,10.7710376103,88.3356069873,88.3356069873
 11/10  15:00:00,57.5187929491,12.0791491691,0.0,0.286450722803,34.3821554469,10.7710376103,79.0135458092,79.0135458092
 11/10  16:00:00,57.5296134076,12.0791491691,0.0,0.297271181354,34.3821554469,10.7710376103,71.6657671786,71.6657671786
 11/10  17:00:00,61.8881283789,12.0791491691,0.0,0.522786152621,34.3821554469,10.7710376103,73.941786691,73.941786691
 11/10  18:00:00,66.1288629706,12.0791491691,0.0,0.630520744292,34.3821554469,10.7710376103,78.7273189638,78.7273189638
 11/10  19:00:00,53.5045065498,12.0791491691,0.0,0.663664762511,22.9214369646,9.5742556536,79.4300685,79.4300685
 11/10  20:00:00,53.5292220957,12.0791491691,0.0,0.688380308389,22.9214369646,9.5742556536,81.4378681313,81.4378681313
 11/10  21:00:00,48.518476889,12.0791491691,0.0,0.694656552466,19.1011974705,8.3774736969,83.084023034,83.084023034
 11/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  07:00:00,9.21771689127,0.00175754250097,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  09:00:00,20.8562850583,12.0791491691,0.0,1.36655052497,3.8202394941,3.5903458701,160.937566754,160.937566754
 11/11  10:00:00,20.435098769,12.0791491691,0.0,0.945364235721,3.8202394941,3.5903458701,115.694922604,115.694922604
 11/11  11:00:00,35.2407475904,12.0791491691,0.0,0.6999487047,15.2809579764,7.1806917402,90.8820143443,90.8820143443
 11/11  12:00:00,34.9350636637,12.0791491691,0.0,0.394264777966,15.2809579764,7.1806917402,71.8902503941,71.8902503941
 11/11  13:00:00,44.853310228,12.0791491691,0.0,0.278468440671,22.9214369646,9.5742556536,52.0483023218,52.0483023218
 11/11  14:00:00,44.6754708649,12.0791491691,0.0,0.100629077634,22.9214369646,9.5742556536,41.7284881003,41.7284881003
 11/11  15:00:00,44.683198764,12.0791491691,0.0,0.108356976734,22.9214369646,9.5742556536,37.2996658756,37.2996658756
 11/11  16:00:00,44.8400467302,12.0791491691,0.0,0.265204942903,22.9214369646,9.5742556536,37.0033905762,37.0033905762
 11/11  17:00:00,49.0726870899,12.0791491691,0.0,0.364845302556,22.9214369646,9.5742556536,41.4129472297,41.4129472297
 11/11  18:00:00,43.0363478828,12.0791491691,0.0,0.229548997079,15.2809579764,7.1806917402,68.1329373796,68.1329373796
 11/11  19:00:00,33.0741513613,12.0791491691,0.0,0.301395377195,7.6404789882,4.7871278268,85.7220210211,85.7220210211
 11/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  03:00:00,11.9730502246,0.00175754250097,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  04:00:00,12.0020826172,0.0105452550058,0.0,0.0202446800563,1.91011974705,1.79517293505,0.0,0.0
 11/12  05:00:00,12.0579801078,0.0340211102944,0.0,0.0526663154373,1.91011974705,1.79517293505,0.718513122061,0.718513122061
 11/12  06:00:00,12.0917905402,0.0483268150414,0.0,0.0721710430555,1.91011974705,1.79517293505,1.15953931806,1.15953931806
 11/12  07:00:00,9.38203683821,0.0735914609483,0.0,0.0924860284998,1.91011974705,1.79517293505,1.94177836638,1.94177836638
 11/12  08:00:00,3.85828900477,0.071019800902,0.0,0.0819765217712,1.91011974705,1.79517293505,1.86093898255,1.86093898255
 11/12  09:00:00,21.1849755079,12.0791491691,0.0,1.69524097456,3.8202394941,3.5903458701,206.819943324,206.819943324
 11/12  10:00:00,20.7881728491,12.0791491691,0.0,1.29843831577,3.8202394941,3.5903458701,165.93869983,165.93869983
 11/12  11:00:00,35.6842129514,12.0791491691,0.0,1.14341406566,15.2809579764,7.1806917402,150.657931616,150.657931616
 11/12  12:00:00,35.6367693187,12.0791491691,0.0,1.09597043304,15.2809579764,7.1806917402,144.941672996,144.941672996
 11/12  13:00:00,45.5818190439,12.0791491691,0.0,1.00697725664,22.9214369646,9.5742556536,127.493442497,127.493442497
 11/12  14:00:00,45.532840916,12.0791491691,0.0,0.957999128718,22.9214369646,9.5742556536,119.341467079,119.341467079
 11/12  15:00:00,45.516424284,12.0791491691,0.0,0.941582496727,22.9214369646,9.5742556536,115.554123897,115.554123897
 11/12  16:00:00,45.5001791122,12.0791491691,0.0,0.925337324861,22.9214369646,9.5742556536,111.718547845,111.718547845
 11/12  17:00:00,49.6245859164,12.0791491691,0.0,0.916744129149,22.9214369646,9.5742556536,109.091901379,109.091901379
 11/12  18:00:00,43.3417615201,12.0791491691,0.0,0.534962634437,15.2809579764,7.1806917402,136.146351704,136.146351704
 11/12  19:00:00,33.3492630839,12.0791491691,0.0,0.576507099819,7.6404789882,4.7871278268,144.589670941,144.589670941
 11/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  23:00:00,11.9768066785,0.00351508500193,0.0,0.00199891144598,1.91011974705,1.79517293505,0.0,0.0
 11/12  24:00:00,12.0403822654,0.0278230799615,0.0,0.0412665033781,1.91011974705,1.79517293505,0.530403204372,0.530403204372
 11/13  01:00:00,12.69741985,0.0460354798787,0.0,0.0817007097044,1.91011974705,2.3935639134,1.08499470207,1.08499470207
 11/13  02:00:00,12.7554324281,0.0704276497978,0.0,0.115321117804,1.91011974705,2.3935639134,1.84777823836,1.84777823836
 11/13  03:00:00,12.8195748865,0.104935960662,0.0,0.144955265381,1.91011974705,2.3935639134,2.90255471224,2.90255471224
 11/13  04:00:00,12.8854497456,0.144102152418,0.0,0.171663932724,1.91011974705,2.3935639134,4.15712737276,4.15712737276
 11/13  05:00:00,12.9749687014,0.212172225558,0.0,0.19311281541,1.91011974705,2.3935639134,6.31995326907,6.31995326907
 11/13  06:00:00,13.0270827494,0.234998301098,0.0,0.22240078787,1.91011974705,2.3935639134,7.04665316865,7.04665316865
 11/13  07:00:00,23.8676138607,12.0791491691,0.0,1.97411436447,1.91011974705,2.3935639134,237.372671561,237.372671561
 11/13  08:00:00,25.9048844984,12.0791491691,0.0,1.39812851433,7.6404789882,4.7871278268,183.604063417,183.604063417
 11/13  09:00:00,40.4785083894,12.0791491691,0.0,0.920688052942,19.1011974705,8.3774736969,153.2440998,153.2440998
 11/13  10:00:00,57.7561565514,12.0791491691,0.0,0.523814325116,34.3821554469,10.7710376103,118.918492396,118.918492396
 11/13  11:00:00,57.451165414,12.0791491691,0.0,0.218823187684,34.3821554469,10.7710376103,99.6923684499,99.6923684499
 11/13  12:00:00,57.2312317523,12.0721189991,0.0,0.00591969598064,34.3821554469,10.7710376103,79.3263684509,79.3263684509
 11/13  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,69.0775576485,69.0775576485
 11/13  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,63.6315273867,63.6315273867
 11/13  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,62.7905721849,62.7905721849
 11/13  16:00:00,57.3304001632,12.0756340841,0.0,0.101573021904,34.3821554469,10.7710376103,63.4703277899,63.4703277899
 11/13  17:00:00,61.8171236361,12.0791491691,0.0,0.451781409804,34.3821554469,10.7710376103,74.2379988084,74.2379988084
 11/13  18:00:00,66.1223948147,12.0791491691,0.0,0.624052588402,34.3821554469,10.7710376103,87.6770457271,87.6770457271
 11/13  19:00:00,53.569573265,12.0791491691,0.0,0.728731477743,22.9214369646,9.5742556536,100.798182576,100.798182576
 11/13  20:00:00,53.6753575579,12.0791491691,0.0,0.834515770564,22.9214369646,9.5742556536,114.304366623,114.304366623
 11/13  21:00:00,48.7163834227,12.0791491691,0.0,0.892563086202,19.1011974705,8.3774736969,121.603261506,121.603261506
 11/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  01:00:00,12.5873995964,0.0158193080602,0.0,0.00189662793236,1.91011974705,2.3935639134,0.379397602334,0.379397602334
 11/14  02:00:00,12.7475087308,0.104343337938,0.0,0.0734817323777,1.91011974705,2.3935639134,2.92878245659,2.92878245659
 11/14  03:00:00,12.8704422205,0.177641563914,0.0,0.123116996111,1.91011974705,2.3935639134,5.26092843292,5.26092843292
 11/14  04:00:00,12.9400311233,0.210160545441,0.0,0.160186917422,1.91011974705,2.3935639134,6.26391407533,6.26391407533
 11/14  05:00:00,13.0929200238,0.319262030431,0.0,0.203974332877,1.91011974705,2.3935639134,9.75334164539,9.75334164539
 11/14  06:00:00,13.1442878534,0.329039658021,0.0,0.245564534951,1.91011974705,2.3935639134,10.0068521191,10.0068521191
 11/14  07:00:00,23.9387734357,12.0791491691,0.0,2.04527393946,1.91011974705,2.3935639134,261.886515455,261.886515455
 11/14  08:00:00,25.9468536143,12.0791491691,0.0,1.44009763018,7.6404789882,4.7871278268,199.381028573,199.381028573
 11/14  09:00:00,40.430684305,12.0791491691,0.0,0.872863968521,19.1011974705,8.3774736969,165.050104675,165.050104675
 11/14  10:00:00,57.6309334867,12.0791491691,0.0,0.398591260374,34.3821554469,10.7710376103,124.755069106,124.755069106
 11/14  11:00:00,57.2930346547,12.0756340841,0.0,0.0642075134063,34.3821554469,10.7710376103,93.8091668786,93.8091668786
 11/14  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,65.5323283663,65.5323283663
 11/14  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,49.9973909006,49.9973909006
 11/14  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,39.6580806554,39.6580806554
 11/14  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,35.3344481663,35.3344481663
 11/14  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,35.3433481738,35.3433481738
 11/14  17:00:00,62.9246258711,12.0791491691,0.0,0.18161697811,34.3821554469,10.7710376103,44.18101605,44.18101605
 11/14  18:00:00,65.8543530661,12.0791491691,0.0,0.356010839778,34.3821554469,10.7710376103,52.4050193447,52.4050193447
 11/14  19:00:00,53.2756303867,12.0791491691,0.0,0.434788599363,22.9214369646,9.5742556536,60.9853721817,60.9853721817
 11/14  20:00:00,53.3567226006,12.0791491691,0.0,0.515880813314,22.9214369646,9.5742556536,72.4194273912,72.4194273912
 11/14  21:00:00,48.3750803329,12.0791491691,0.0,0.551259996442,19.1011974705,8.3774736969,77.0799280943,77.0799280943
 11/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  07:00:00,24.7783450173,12.0791491691,0.0,1.50717885447,1.91011974705,2.3935639134,184.492657725,184.492657725
 11/15  08:00:00,25.5197772605,12.0791491691,0.0,1.01302127643,7.6404789882,4.7871278268,135.956678521,135.956678521
 11/15  09:00:00,40.0731704284,12.0791491691,0.0,0.515350091908,19.1011974705,8.3774736969,104.941849583,104.941849583
 11/15  10:00:00,57.319452384,12.0756340841,0.0,0.0906252427558,34.3821554469,10.7710376103,70.2649977478,70.2649977478
 11/15  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,52.2298516012,52.2298516012
 11/15  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,34.8242071034,34.8242071034
