Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/15  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,24.7662460367,24.7662460367
 11/15  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,17.8494570498,17.8494570498
 11/15  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,15.7783374121,15.7783374121
 11/15  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,14.0480939063,14.0480939063
 11/15  17:00:00,62.7374555139,12.0703614566,0.0,0.00323433342342,34.3821554469,10.7710376103,23.4208952224,23.4208952224
 11/15  18:00:00,65.6447257001,12.0791491691,0.0,0.146383473848,34.3821554469,10.7710376103,33.5478241861,33.5478241861
 11/15  19:00:00,53.0953081895,12.0791491691,0.0,0.254466402248,22.9214369646,9.5742556536,40.4014572062,40.4014572062
 11/15  20:00:00,53.1854697316,12.0791491691,0.0,0.34462794427,22.9214369646,9.5742556536,50.7675582134,50.7675582134
 11/15  21:00:00,48.2012508156,12.0791491691,0.0,0.377430479138,19.1011974705,8.3774736969,53.8598110255,53.8598110255
 11/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  07:00:00,24.6971725431,12.0791491691,0.0,1.42600638021,1.91011974705,2.3935639134,184.304255018,184.304255018
 11/16  08:00:00,25.4805683581,12.0791491691,0.0,0.973812373982,7.6404789882,4.7871278268,131.66439155,131.66439155
 11/16  09:00:00,40.2392581343,12.0791491691,0.0,0.681437797821,19.1011974705,8.3774736969,102.062143821,102.062143821
 11/16  10:00:00,57.7877973028,12.0791491691,0.0,0.555455076461,34.3821554469,10.7710376103,76.6600533691,76.6600533691
 11/16  11:00:00,57.7365168646,12.0791491691,0.0,0.504174638314,34.3821554469,10.7710376103,65.4000183405,65.4000183405
 11/16  12:00:00,57.5396146906,12.0791491691,0.0,0.307272464261,34.3821554469,10.7710376103,48.4536889815,48.4536889815
 11/16  13:00:00,57.256197262,12.0721189991,0.0,0.0308852057148,34.3821554469,10.7710376103,34.923686115,34.923686115
 11/16  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,25.5808018831,25.5808018831
 11/16  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,19.7728725346,19.7728725346
 11/16  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,17.8960663052,17.8960663052
 11/16  17:00:00,62.8383016845,12.0756340841,0.0,0.0988078765755,34.3821554469,10.7710376103,29.2069038602,29.2069038602
 11/16  18:00:00,65.8678353197,12.0791491691,0.0,0.369493093395,34.3821554469,10.7710376103,52.578563985,52.578563985
 11/16  19:00:00,53.3251553395,12.0791491691,0.0,0.484313552252,22.9214369646,9.5742556536,66.8482929243,66.8482929243
 11/16  20:00:00,53.4133062413,12.0791491691,0.0,0.572464454026,22.9214369646,9.5742556536,79.353847939,79.353847939
 11/16  21:00:00,48.4757316193,12.0791491691,0.0,0.651911282766,19.1011974705,8.3774736969,91.0232280285,91.0232280285
 11/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  06:00:00,12.5798188368,0.00703017000386,0.0,0.00310500634798,1.91011974705,2.3935639134,0.0,0.0
 11/17  07:00:00,24.8534997875,12.0791491691,0.0,1.58233362461,1.91011974705,2.3935639134,195.695682528,195.695682528
 11/17  08:00:00,25.636677801,12.0791491691,0.0,1.1299218169,7.6404789882,4.7871278268,144.533513467,144.533513467
 11/17  09:00:00,40.4581893274,12.0791491691,0.0,0.900368990907,19.1011974705,8.3774736969,118.081511469,118.081511469
 11/17  10:00:00,57.9450424889,12.0791491691,0.0,0.712700262642,34.3821554469,10.7710376103,88.6271239283,88.6271239283
 11/17  11:00:00,57.7948804992,12.0791491691,0.0,0.56253827289,34.3821554469,10.7710376103,73.0097093404,73.0097093404
 11/17  12:00:00,57.6821497917,12.0791491691,0.0,0.449807565372,34.3821554469,10.7710376103,53.6022155667,53.6022155667
 11/17  13:00:00,57.6158533092,12.0791491691,0.0,0.383511082908,34.3821554469,10.7710376103,43.7072347378,43.7072347378
 11/17  14:00:00,57.5670789619,12.0791491691,0.0,0.334736735561,34.3821554469,10.7710376103,37.0843932151,37.0843932151
 11/17  15:00:00,57.5572498559,12.0791491691,0.0,0.324907629604,34.3821554469,10.7710376103,33.2709413708,33.2709413708
 11/17  16:00:00,57.5565513367,12.0791491691,0.0,0.324209110431,34.3821554469,10.7710376103,29.219444582,29.219444582
 11/17  17:00:00,63.1008169868,12.0791491691,0.0,0.357808093843,34.3821554469,10.7710376103,32.4440387743,32.4440387743
 11/17  18:00:00,65.9030547914,12.0791491691,0.0,0.404712565109,34.3821554469,10.7710376103,39.6668808908,39.6668808908
 11/17  19:00:00,53.2830899726,12.0791491691,0.0,0.44224818532,22.9214369646,9.5742556536,46.5757168394,46.5757168394
 11/17  20:00:00,53.3328609439,12.0791491691,0.0,0.492019156574,22.9214369646,9.5742556536,54.2287978773,54.2287978773
 11/17  21:00:00,48.3346039825,12.0791491691,0.0,0.510783645982,19.1011974705,8.3774736969,57.0663436563,57.0663436563
 11/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  07:00:00,24.0538729013,12.0791491691,0.0,1.38109771676,1.91011974705,1.79517293505,161.968191423,161.968191423
 11/18  08:00:00,20.4385785424,12.0791491691,0.0,0.948844009105,3.8202394941,3.5903458701,114.634657158,114.634657158
 11/18  09:00:00,30.2233934168,12.0791491691,0.0,0.699615981876,11.4607184823,5.9839097835,95.2885454353,95.2885454353
 11/18  10:00:00,45.0472746047,12.0791491691,0.0,0.472432817387,22.9214369646,9.5742556536,68.4457938465,68.4457938465
 11/18  11:00:00,57.5444469785,12.0791491691,0.0,0.312104752196,34.3821554469,10.7710376103,45.7030349782,45.7030349782
 11/18  12:00:00,57.3675788337,12.0791491691,0.0,0.135236607381,34.3821554469,10.7710376103,26.9011370601,26.9011370601
 11/18  13:00:00,57.4038787191,12.0791491691,0.0,0.171536492832,34.3821554469,10.7710376103,19.5611480588,19.5611480588
 11/18  14:00:00,57.4452684842,12.0791491691,0.0,0.212926257902,34.3821554469,10.7710376103,17.9031602719,17.9031602719
 11/18  15:00:00,57.45684264,12.0791491691,0.0,0.224500413751,34.3821554469,10.7710376103,17.329391284,17.329391284
 11/18  16:00:00,57.446396861,12.0791491691,0.0,0.214054634702,34.3821554469,10.7710376103,15.818334219,15.818334219
 11/18  17:00:00,62.9850274964,12.0791491691,0.0,0.242018603403,34.3821554469,10.7710376103,16.741941925,16.741941925
 11/18  18:00:00,65.7938969173,12.0791491691,0.0,0.29555469098,34.3821554469,10.7710376103,24.2375038728,24.2375038728
 11/18  19:00:00,48.2011965087,12.0791491691,0.0,0.377376172167,19.1011974705,8.3774736969,41.7135235135,41.7135235135
 11/18  20:00:00,38.2158429738,12.0791491691,0.0,0.426065538912,11.4607184823,5.9839097835,49.32038393,49.32038393
 11/18  21:00:00,38.2506933761,12.0791491691,0.0,0.460915941221,11.4607184823,5.9839097835,52.8569070887,52.8569070887
 11/18  22:00:00,28.2723049963,12.0791491691,0.0,0.516570463009,3.8202394941,3.5903458701,63.2166037406,63.2166037406
 11/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  09:00:00,20.2995135997,12.0791491691,0.0,0.809779066453,3.8202394941,3.5903458701,95.1397985376,95.1397985376
 11/19  10:00:00,19.9579954551,12.0791491691,0.0,0.468260921776,3.8202394941,3.5903458701,61.2820602942,61.2820602942
 11/19  11:00:00,34.7912395828,12.0791491691,0.0,0.250440697106,15.2809579764,7.1806917402,42.5170069571,42.5170069571
 11/19  12:00:00,34.5698052591,12.0765128553,0.0,0.0316426871901,15.2809579764,7.1806917402,31.788861784,31.788861784
 11/19  13:00:00,44.5754982822,12.0738765416,0.0,0.00592912239674,22.9214369646,9.5742556536,21.0321917565,21.0321917565
 11/19  14:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,17.3601363223,17.3601363223
 11/19  15:00:00,44.5661010844,12.0703614566,0.0,4.70096286621e-05,22.9214369646,9.5742556536,17.8568050397,17.8568050397
 11/19  16:00:00,44.6329049785,12.0791491691,0.0,0.0580631911818,22.9214369646,9.5742556536,22.2866873418,22.2866873418
 11/19  17:00:00,50.2953492794,12.0791491691,0.0,0.209840825468,22.9214369646,9.5742556536,27.92720242,27.92720242
 11/19  18:00:00,42.9346986664,12.0791491691,0.0,0.127899780657,15.2809579764,7.1806917402,63.4676936583,63.4676936583
 11/19  19:00:00,32.9795315894,12.0791491691,0.0,0.206775605264,7.6404789882,4.7871278268,79.6078032308,79.6078032308
 11/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  07:00:00,24.6630595837,12.0791491691,0.0,1.39189342085,1.91011974705,2.3935639134,165.621268352,165.621268352
 11/20  08:00:00,25.5313034093,12.0791491691,0.0,1.02454742522,7.6404789882,4.7871278268,126.874020905,126.874020905
 11/20  09:00:00,40.3662654455,12.0791491691,0.0,0.808445109043,19.1011974705,8.3774736969,107.833020037,107.833020037
 11/20  10:00:00,57.8321705018,12.0791491691,0.0,0.599828275511,34.3821554469,10.7710376103,81.5915010625,81.5915010625
 11/20  11:00:00,57.6406187095,12.0791491691,0.0,0.408276483194,34.3821554469,10.7710376103,69.6788053359,69.6788053359
 11/20  12:00:00,57.581945177,12.0791491691,0.0,0.349602950748,34.3821554469,10.7710376103,55.7968482967,55.7968482967
 11/20  13:00:00,57.537253203,12.0791491691,0.0,0.304910976673,34.3821554469,10.7710376103,49.4888153536,49.4888153536
 11/20  14:00:00,57.5834205415,12.0791491691,0.0,0.351078315178,34.3821554469,10.7710376103,45.542386821,45.542386821
 11/20  15:00:00,57.6162190386,12.0791491691,0.0,0.383876812289,34.3821554469,10.7710376103,44.7554705609,44.7554705609
 11/20  16:00:00,57.6519005956,12.0791491691,0.0,0.419558369274,34.3821554469,10.7710376103,46.3395489659,46.3395489659
 11/20  17:00:00,63.2035954637,12.0791491691,0.0,0.460586570714,34.3821554469,10.7710376103,50.6645430065,50.6645430065
 11/20  18:00:00,66.0080238091,12.0791491691,0.0,0.509681582826,34.3821554469,10.7710376103,55.5706044262,55.5706044262
 11/20  19:00:00,53.4179008008,12.0791491691,0.0,0.577059013523,22.9214369646,9.5742556536,60.3316277692,60.3316277692
 11/20  20:00:00,53.4343618283,12.0791491691,0.0,0.593520040958,22.9214369646,9.5742556536,64.7122089757,64.7122089757
 11/20  21:00:00,48.3969600808,12.0791491691,0.0,0.57313974432,19.1011974705,8.3774736969,65.892725293,65.892725293
 11/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  07:00:00,24.4500105146,12.0791491691,0.0,1.17884435173,1.91011974705,2.3935639134,132.267788845,132.267788845
 11/21  08:00:00,25.3500133607,12.0791491691,0.0,0.843257376624,7.6404789882,4.7871278268,95.9418109702,95.9418109702
 11/21  09:00:00,40.2791286231,12.0791491691,0.0,0.721308286601,19.1011974705,8.3774736969,80.5016951449,80.5016951449
 11/21  10:00:00,57.8173863297,12.0791491691,0.0,0.585044103418,34.3821554469,10.7710376103,58.5109274902,58.5109274902
 11/21  11:00:00,57.7515245241,12.0791491691,0.0,0.519182297774,34.3821554469,10.7710376103,51.918585811,51.918585811
 11/21  12:00:00,57.6830325971,12.0791491691,0.0,0.450690370793,34.3821554469,10.7710376103,42.2724349004,42.2724349004
 11/21  13:00:00,57.6408251724,12.0791491691,0.0,0.408482946089,34.3821554469,10.7710376103,36.731200705,36.731200705
 11/21  14:00:00,57.6043515175,12.0791491691,0.0,0.372009291182,34.3821554469,10.7710376103,33.4271014744,33.4271014744
 11/21  15:00:00,57.5377535851,12.0791491691,0.0,0.305411358828,34.3821554469,10.7710376103,31.3848952024,31.3848952024
 11/21  16:00:00,57.5519581159,12.0791491691,0.0,0.319615889567,34.3821554469,10.7710376103,28.0762145909,28.0762145909
 11/21  17:00:00,63.0972347428,12.0791491691,0.0,0.354225849847,34.3821554469,10.7710376103,29.7300760111,29.7300760111
 11/21  18:00:00,65.8954680061,12.0791491691,0.0,0.397125779834,34.3821554469,10.7710376103,36.0054525125,36.0054525125
 11/21  19:00:00,53.275975325,12.0791491691,0.0,0.435133537719,22.9214369646,9.5742556536,42.8845059014,42.8845059014
 11/21  20:00:00,53.3293585838,12.0791491691,0.0,0.488516796491,22.9214369646,9.5742556536,50.2988185636,50.2988185636
 11/21  21:00:00,48.3524449089,12.0791491691,0.0,0.528624572385,19.1011974705,8.3774736969,55.158975967,55.158975967
 11/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  05:00:00,12.571441203,0.00175754250097,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  06:00:00,12.5978371212,0.0105452550058,0.0,0.0176082057833,1.91011974705,2.3935639134,0.0,0.0
 11/22  07:00:00,24.8573546862,12.0791491691,0.0,1.58618852336,1.91011974705,2.3935639134,183.069317894,183.069317894
 11/22  08:00:00,25.6406859614,12.0791491691,0.0,1.13392997735,7.6404789882,4.7871278268,134.354908288,134.354908288
 11/22  09:00:00,40.4300192695,12.0791491691,0.0,0.872198933032,19.1011974705,8.3774736969,108.715442087,108.715442087
 11/22  10:00:00,57.5984603447,12.0791491691,0.0,0.366118118379,34.3821554469,10.7710376103,72.5656133341,72.5656133341
 11/22  11:00:00,57.5438367783,12.0791491691,0.0,0.31149455199,34.3821554469,10.7710376103,57.6485702337,57.6485702337
 11/22  12:00:00,57.5110783313,12.0791491691,0.0,0.27873610502,34.3821554469,10.7710376103,43.8089090178,43.8089090178
 11/22  13:00:00,57.4841888814,12.0791491691,0.0,0.251846655142,34.3821554469,10.7710376103,38.3999348493,38.3999348493
 11/22  14:00:00,57.296507784,12.0773916266,0.0,0.0659231001587,34.3821554469,10.7710376103,30.4380383174,30.4380383174
 11/22  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,26.7440893494,26.7440893494
 11/22  16:00:00,57.2821162008,12.0756340841,0.0,0.0532890595281,34.3821554469,10.7710376103,29.4332400555,29.4332400555
 11/22  17:00:00,63.0148903896,12.0791491691,0.0,0.271881496636,34.3821554469,10.7710376103,35.9584932733,35.9584932733
 11/22  18:00:00,65.9286345867,12.0791491691,0.0,0.430292360401,34.3821554469,10.7710376103,52.1384844849,52.1384844849
 11/22  19:00:00,53.3828951182,12.0791491691,0.0,0.542053330945,22.9214369646,9.5742556536,68.3472225556,68.3472225556
 11/22  20:00:00,53.4809493933,12.0791491691,0.0,0.640107605971,22.9214369646,9.5742556536,81.6848169778,81.6848169778
 11/22  21:00:00,48.5373945049,12.0791491691,0.0,0.713574168444,19.1011974705,8.3774736969,91.9873556949,91.9873556949
 11/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  03:00:00,11.9892603558,0.00703017000386,0.0,0.010937503699,1.91011974705,1.79517293505,0.0,0.0
 11/23  04:00:00,12.08109563,0.0503999947825,0.0,0.0594029531596,1.91011974705,1.79517293505,1.22617656756,1.22617656756
 11/23  05:00:00,12.1519104585,0.0870385758985,0.0,0.0935792005433,1.91011974705,1.79517293505,2.35281201466,2.35281201466
 11/23  06:00:00,12.219679503,0.123114696694,0.0,0.125272124228,1.91011974705,1.79517293505,3.51475091849,3.51475091849
 11/23  07:00:00,12.3174861149,0.194218250014,0.0,0.151975182788,1.91011974705,1.79517293505,5.755403172,5.755403172
 11/23  08:00:00,4.06502401598,0.205708005348,0.0,0.154023328535,1.91011974705,1.79517293505,6.15478911073,6.15478911073
 11/23  09:00:00,21.0639938373,12.0791491691,0.0,1.57425930401,3.8202394941,3.5903458701,216.00819694,216.00819694
 11/23  10:00:00,20.1883443131,12.0791491691,0.0,0.698609779837,3.8202394941,3.5903458701,151.222623775,151.222623775
 11/23  11:00:00,34.7303295194,12.0791491691,0.0,0.189530633688,15.2809579764,7.1806917402,112.335031775,112.335031775
 11/23  12:00:00,34.5302536307,12.0686039141,0.0,0.0,15.2809579764,7.1806917402,86.7831681877,86.7831681877
 11/23  13:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,58.5351956334,58.5351956334
 11/23  14:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,44.4083119324,44.4083119324
 11/23  15:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,35.7765420154,35.7765420154
 11/23  16:00:00,44.5642965323,12.0686039141,0.0,0.0,22.9214369646,9.5742556536,33.9346011054,33.9346011054
 11/23  17:00:00,50.2152527483,12.0773916266,0.0,0.131501836839,22.9214369646,9.5742556536,39.1416568577,39.1416568577
 11/23  18:00:00,42.8970016537,12.0791491691,0.0,0.0902027680009,15.2809579764,7.1806917402,63.6015523214,63.6015523214
 11/23  19:00:00,32.9386002362,12.0791491691,0.0,0.165844252068,7.6404789882,4.7871278268,77.8752624046,77.8752624046
 11/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  07:00:00,25.7218791544,12.0791491691,0.0,1.07304632481,1.91011974705,2.3935639134,133.822341048,133.822341048
 11/24  08:00:00,25.2487835749,12.0791491691,0.0,0.742027590797,7.6404789882,4.7871278268,92.6785005537,92.6785005537
 11/24  09:00:00,40.1479296572,12.0791491691,0.0,0.590109320671,19.1011974705,8.3774736969,72.2707520833,72.2707520833
 11/24  10:00:00,57.6767990717,12.0791491691,0.0,0.444456845366,34.3821554469,10.7710376103,49.6942170872,49.6942170872
 11/24  11:00:00,57.6446326826,12.0791491691,0.0,0.412290456329,34.3821554469,10.7710376103,45.4704605179,45.4704605179
 11/24  12:00:00,57.5888686044,12.0791491691,0.0,0.356526378121,34.3821554469,10.7710376103,36.2514863859,36.2514863859
 11/24  13:00:00,57.5265321594,12.0791491691,0.0,0.294189933119,34.3821554469,10.7710376103,29.872435606,29.872435606
 11/24  14:00:00,57.4758934006,12.0791491691,0.0,0.243551174269,34.3821554469,10.7710376103,24.1036993802,24.1036993802
 11/24  15:00:00,57.4661032841,12.0791491691,0.0,0.233761057848,34.3821554469,10.7710376103,21.2214685561,21.2214685561
 11/24  16:00:00,57.4729481512,12.0791491691,0.0,0.24060592489,34.3821554469,10.7710376103,19.5554866353,19.5554866353
 11/24  17:00:00,63.0365906174,12.0791491691,0.0,0.293581724424,34.3821554469,10.7710376103,24.2422722219,24.2422722219
 11/24  18:00:00,65.8587938534,12.0791491691,0.0,0.360451627113,34.3821554469,10.7710376103,30.2563221903,30.2563221903
 11/24  19:00:00,53.2230591499,12.0791491691,0.0,0.382217362598,22.9214369646,9.5742556536,34.0158300426,34.0158300426
 11/24  20:00:00,53.220776857,12.0791491691,0.0,0.379935069708,22.9214369646,9.5742556536,37.5925206842,37.5925206842
 11/24  21:00:00,48.2012540387,12.0791491691,0.0,0.377433702172,19.1011974705,8.3774736969,38.6463735246,38.6463735246
 11/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  07:00:00,24.5872823004,12.0791491691,0.0,0.536840449173,1.91011974705,1.79517293505,52.4477906749,52.4477906749
 11/25  08:00:00,19.838896945,12.0791491691,0.0,0.349162411735,3.8202394941,3.5903458701,29.6085096297,29.6085096297
 11/25  09:00:00,29.6926567712,12.0791491691,0.0,0.168879336278,11.4607184823,5.9839097835,15.103028967,15.103028967
 11/25  10:00:00,44.5730025107,12.0721189991,0.0,0.00519089345796,22.9214369646,9.5742556536,2.17587909607,2.17587909607
 11/25  11:00:00,57.2255595526,12.0703614566,0.0,0.0020050388159,34.3821554469,10.7710376103,8.38974238652,8.38974238652
 11/25  12:00:00,57.3235063173,12.0791491691,0.0,0.091164090991,34.3821554469,10.7710376103,10.1818436665,10.1818436665
 11/25  13:00:00,57.4220326908,12.0791491691,0.0,0.189690464512,34.3821554469,10.7710376103,15.7185038264,15.7185038264
 11/25  14:00:00,57.4964501816,12.0791491691,0.0,0.264107955318,34.3821554469,10.7710376103,30.6315792226,30.6315792226
 11/25  15:00:00,57.576489072,12.0791491691,0.0,0.344146845678,34.3821554469,10.7710376103,38.8565226611,38.8565226611
 11/25  16:00:00,57.6363803043,12.0791491691,0.0,0.404038077979,34.3821554469,10.7710376103,44.0863690973,44.0863690973
 11/25  17:00:00,63.2175139303,12.0791491691,0.0,0.474505037346,34.3821554469,10.7710376103,52.5616638438,52.5616638438
 11/25  18:00:00,66.0488938354,12.0791491691,0.0,0.550551609138,34.3821554469,10.7710376103,63.882451734,63.882451734
 11/25  19:00:00,48.4820683324,12.0791491691,0.0,0.65824799588,19.1011974705,8.3774736969,83.9679235287,83.9679235287
 11/25  20:00:00,38.5221216313,12.0791491691,0.0,0.732344196454,11.4607184823,5.9839097835,94.30006275,94.30006275
 11/25  21:00:00,38.5743480229,12.0791491691,0.0,0.784570588041,11.4607184823,5.9839097835,98.8276534743,98.8276534743
 11/25  22:00:00,28.6053641738,12.0791491691,0.0,0.849629640545,3.8202394941,3.5903458701,109.65138148,109.65138148
 11/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  03:00:00,11.980471235,0.0052726275029,0.0,0.00390592539587,1.91011974705,1.79517293505,0.0,0.0
 11/26  04:00:00,12.0626359491,0.0366891064814,0.0,0.0546541605384,1.91011974705,1.79517293505,0.799370643591,0.799370643591
 11/26  05:00:00,12.1274319026,0.0596827301989,0.0,0.0964564902524,1.91011974705,1.79517293505,1.51548498734,1.51548498734
 11/26  06:00:00,12.2222385215,0.11482882912,0.0,0.136117010317,1.91011974705,1.79517293505,3.20838554314,3.20838554314
 11/26  07:00:00,12.2582193969,0.119416111364,0.0,0.167510603477,1.91011974705,1.79517293505,3.3535879245,3.3535879245
 11/26  08:00:00,4.00307878367,0.142321904898,0.0,0.155464196672,1.91011974705,1.79517293505,4.05373043175,4.05373043175
 11/26  09:00:00,21.0793134161,12.0791491691,0.0,1.5895788828,3.8202394941,3.5903458701,214.637541181,214.637541181
 11/26  10:00:00,20.3041253299,12.0791491691,0.0,0.81439079664,3.8202394941,3.5903458701,159.056527873,159.056527873
 11/26  11:00:00,35.0291563852,12.0791491691,0.0,0.488357499491,15.2809579764,7.1806917402,133.826224076,133.826224076
 11/26  12:00:00,35.0496071394,12.0791491691,0.0,0.508808253734,15.2809579764,7.1806917402,123.279267453,123.279267453
 11/26  13:00:00,44.7714230731,12.0791491691,0.0,0.19658128585,22.9214369646,9.5742556536,96.7740678965,96.7740678965
 11/26  14:00:00,44.5709322361,12.0721189991,0.0,0.00312061880849,22.9214369646,9.5742556536,84.3721297329,84.3721297329
 11/26  15:00:00,44.5974794201,12.0756340841,0.0,0.0261527177903,22.9214369646,9.5742556536,80.4662898746,80.4662898746
 11/26  16:00:00,44.8445351936,12.0791491691,0.0,0.269693406309,22.9214369646,9.5742556536,81.4508189613,81.4508189613
 11/26  17:00:00,50.6215237629,12.0791491691,0.0,0.536015308928,22.9214369646,9.5742556536,87.4611951688,87.4611951688
 11/26  18:00:00,43.0843351614,12.0791491691,0.0,0.277536275693,15.2809579764,7.1806917402,118.759292624,118.759292624
 11/26  19:00:00,33.1272046634,12.0791491691,0.0,0.354448679331,7.6404789882,4.7871278268,129.344282225,129.344282225
 11/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  02:00:00,12.571441203,0.00175754250097,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  03:00:00,12.6185495952,0.0218090461391,0.0,0.0270568886175,1.91011974705,2.3935639134,0.348162535884,0.348162535884
 11/27  04:00:00,12.6778980882,0.0451161894197,0.0,0.06309823832,1.91011974705,2.3935639134,1.05730918266,1.05730918266
 11/27  05:00:00,12.7120506822,0.05162134335,0.0,0.0907456784443,1.91011974705,2.3935639134,1.25630752647,1.25630752647
 11/27  06:00:00,12.7524559323,0.0792347569433,0.0,0.103537514876,1.91011974705,2.3935639134,2.11698257642,2.11698257642
 11/27  07:00:00,26.3506395824,12.0791491691,0.0,1.7018067529,1.91011974705,2.3935639134,212.842484384,212.842484384
 11/27  08:00:00,25.7691962825,12.0791491691,0.0,1.26244029837,7.6404789882,4.7871278268,161.268066369,161.268066369
 11/27  09:00:00,40.6288373253,12.0791491691,0.0,1.07101698877,19.1011974705,8.3774736969,138.286385411,138.286385411
 11/27  10:00:00,58.1426957069,12.0791491691,0.0,0.910353480575,34.3821554469,10.7710376103,112.371633841,112.371633841
 11/27  11:00:00,58.0392683442,12.0791491691,0.0,0.806926117917,34.3821554469,10.7710376103,98.2703032595,98.2703032595
 11/27  12:00:00,57.8829343976,12.0791491691,0.0,0.650592171303,34.3821554469,10.7710376103,76.7433265236,76.7433265236
 11/27  13:00:00,57.6566628705,12.0791491691,0.0,0.424320644186,34.3821554469,10.7710376103,58.7412175701,58.7412175701
 11/27  14:00:00,57.3575778559,12.0791491691,0.0,0.12523562965,34.3821554469,10.7710376103,45.821227791,45.821227791
 11/27  15:00:00,57.2740367681,12.0791491691,0.0,0.0416945418363,34.3821554469,10.7710376103,40.6801732465,40.6801732465
 11/27  16:00:00,57.4442347784,12.0791491691,0.0,0.211892552136,34.3821554469,10.7710376103,33.8509496851,33.8509496851
 11/27  17:00:00,64.4632511304,12.0791491691,0.0,0.342575570768,34.3821554469,10.7710376103,35.2530838293,35.2530838293
 11/27  18:00:00,65.9113201355,12.0791491691,0.0,0.412977909254,34.3821554469,10.7710376103,42.6799150533,42.6799150533
 11/27  19:00:00,53.3044173732,12.0791491691,0.0,0.46357558586,22.9214369646,9.5742556536,49.695542643,49.695542643
 11/27  20:00:00,53.3705577548,12.0791491691,0.0,0.529715967543,22.9214369646,9.5742556536,59.0775903924,59.0775903924
 11/27  21:00:00,48.3738965073,12.0791491691,0.0,0.550076170811,19.1011974705,8.3774736969,63.0023293589,63.0023293589
 11/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  07:00:00,25.7311305484,12.0791491691,0.0,1.08229771889,1.91011974705,2.3935639134,122.074793481,122.074793481
 11/28  08:00:00,25.2516107602,12.0791491691,0.0,0.744854776129,7.6404789882,4.7871278268,84.0796299659,84.0796299659
 11/28  09:00:00,40.1690073373,12.0791491691,0.0,0.61118700077,19.1011974705,8.3774736969,65.2430863365,65.2430863365
 11/28  10:00:00,57.6888131953,12.0791491691,0.0,0.456470969054,34.3821554469,10.7710376103,39.911066235,39.911066235
 11/28  11:00:00,57.6365357568,12.0791491691,0.0,0.404193530501,34.3821554469,10.7710376103,33.851271892,33.851271892
 11/28  12:00:00,57.609164833,12.0791491691,0.0,0.376822606728,34.3821554469,10.7710376103,29.222105311,29.222105311
 11/28  13:00:00,57.5929332961,12.0791491691,0.0,0.360591069818,34.3821554469,10.7710376103,26.5912238769,26.5912238769
 11/28  14:00:00,57.5775002926,12.0791491691,0.0,0.345158066279,34.3821554469,10.7710376103,23.8149833662,23.8149833662
 11/28  15:00:00,57.5720374523,12.0791491691,0.0,0.339695225974,34.3821554469,10.7710376103,22.778214124,22.778214124
 11/28  16:00:00,57.5655834494,12.0791491691,0.0,0.333241223077,34.3821554469,10.7710376103,19.3776385997,19.3776385997
 11/28  17:00:00,64.4527721071,12.0791491691,0.0,0.33209654745,34.3821554469,10.7710376103,22.6329348922,22.6329348922
 11/28  18:00:00,65.8899422207,12.0791491691,0.0,0.39159999445,34.3821554469,10.7710376103,33.9397372417,33.9397372417
 11/28  19:00:00,53.2924916768,12.0791491691,0.0,0.451649889513,22.9214369646,9.5742556536,43.4010236572,43.4010236572
 11/28  20:00:00,53.3821920312,12.0791491691,0.0,0.541350243951,22.9214369646,9.5742556536,56.4823799317,56.4823799317
 11/28  21:00:00,48.3958510903,12.0791491691,0.0,0.572030753841,19.1011974705,8.3774736969,61.2128328395,61.2128328395
 11/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  07:00:00,26.138932907,12.0791491691,0.0,1.49010007744,1.91011974705,2.3935639134,165.860174989,165.860174989
 11/29  08:00:00,25.580925966,12.0791491691,0.0,1.07416998186,7.6404789882,4.7871278268,128.741877679,128.741877679
 11/29  09:00:00,40.2590257025,12.0791491691,0.0,0.701205366042,19.1011974705,8.3774736969,108.400632006,108.400632006
 11/29  10:00:00,57.6615710185,12.0791491691,0.0,0.429228792166,34.3821554469,10.7710376103,80.4965624718,80.4965624718
 11/29  11:00:00,57.6072307636,12.0791491691,0.0,0.374888537308,34.3821554469,10.7710376103,71.4734795347,71.4734795347
 11/29  12:00:00,57.6258028467,12.0791491691,0.0,0.393460620358,34.3821554469,10.7710376103,65.0398687393,65.0398687393
 11/29  13:00:00,57.5703371106,12.0791491691,0.0,0.33799488426,34.3821554469,10.7710376103,61.0187149245,61.0187149245
 11/29  14:00:00,57.4378594347,12.0791491691,0.0,0.205517208369,34.3821554469,10.7710376103,54.5051903824,54.5051903824
 11/29  15:00:00,57.3287685455,12.0791491691,0.0,0.0964263192312,34.3821554469,10.7710376103,52.2321282657,52.2321282657
 11/29  16:00:00,57.4711002191,12.0791491691,0.0,0.238757992765,34.3821554469,10.7710376103,52.6355181818,52.6355181818
 11/29  17:00:00,64.5944111012,12.0791491691,0.0,0.473735541585,34.3821554469,10.7710376103,62.987614384,62.987614384
 11/29  18:00:00,66.090868656,12.0791491691,0.0,0.592526429672,34.3821554469,10.7710376103,74.0779232044,74.0779232044
 11/29  19:00:00,53.4934940163,12.0791491691,0.0,0.652652228996,22.9214369646,9.5742556536,82.0840246967,82.0840246967
 11/29  20:00:00,53.5540201306,12.0791491691,0.0,0.713178343288,22.9214369646,9.5742556536,90.814957591,90.814957591
 11/29  21:00:00,48.5651570324,12.0791491691,0.0,0.741336695929,19.1011974705,8.3774736969,94.6653588984,94.6653588984
 11/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  05:00:00,12.5731987455,0.00351508500193,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  06:00:00,12.5937663648,0.0105452550058,0.0,0.0135374493098,1.91011974705,2.3935639134,0.0,0.0
 11/30  07:00:00,26.2380425601,12.0791491691,0.0,1.58920973059,1.91011974705,2.3935639134,189.585833462,189.585833462
 11/30  08:00:00,25.6935806088,12.0791491691,0.0,1.18682462472,7.6404789882,4.7871278268,148.418928105,148.418928105
 11/30  09:00:00,40.5520779053,12.0791491691,0.0,0.994257568831,19.1011974705,8.3774736969,126.515723274,126.515723274
 11/30  10:00:00,57.8359530057,12.0791491691,0.0,0.603610779446,34.3821554469,10.7710376103,96.9066507095,96.9066507095
 11/30  11:00:00,57.3879748734,12.0773916266,0.0,0.157390189651,34.3821554469,10.7710376103,82.3927640284,82.3927640284
 11/30  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,69.6050655923,69.6050655923
 11/30  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,61.3419423957,61.3419423957
 11/30  14:00:00,57.3608009989,12.0773916266,0.0,0.130216315093,34.3821554469,10.7710376103,54.5009037508,54.5009037508
 11/30  15:00:00,57.4581751538,12.0791491691,0.0,0.225832927459,34.3821554469,10.7710376103,51.4523737576,51.4523737576
 11/30  16:00:00,57.4595788992,12.0791491691,0.0,0.227236672894,34.3821554469,10.7710376103,49.2318231719,49.2318231719
 11/30  17:00:00,64.5065198713,12.0791491691,0.0,0.385844311623,34.3821554469,10.7710376103,55.1586555488,55.1586555488
 11/30  18:00:00,65.9666800108,12.0791491691,0.0,0.468337784534,34.3821554469,10.7710376103,61.6304138379,61.6304138379
 11/30  19:00:00,53.3451523309,12.0791491691,0.0,0.504310543631,22.9214369646,9.5742556536,66.1682552051,66.1682552051
 11/30  20:00:00,53.4148236696,12.0791491691,0.0,0.573981882321,22.9214369646,9.5742556536,75.3246073222,75.3246073222
 11/30  21:00:00,48.4243936403,12.0791491691,0.0,0.600573303845,19.1011974705,8.3774736969,78.3120137786,78.3120137786
 11/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  04:00:00,12.628555355,0.0299262959168,0.0,0.0289453986705,1.91011974705,2.3935639134,0.648507006903,0.648507006903
 12/01  05:00:00,12.7404713306,0.0738502324558,0.0,0.0969374377011,1.91011974705,2.3935639134,1.94421742534,1.94421742534
 12/01  06:00:00,12.8992862924,0.181757219404,0.0,0.147845412527,1.91011974705,2.3935639134,5.35323857612,5.35323857612
 12/01  07:00:00,26.5499316193,12.0791491691,0.0,1.90109878973,1.91011974705,2.3935639134,240.525116565,240.525116565
 12/01  08:00:00,27.3023216985,12.0791491691,0.0,1.41789904769,7.6404789882,4.7871278268,187.738333941,187.738333941
 12/01  09:00:00,40.6565086811,12.0791491691,0.0,1.0986883446,19.1011974705,8.3774736969,155.060817418,155.060817418
 12/01  10:00:00,58.0596435425,12.0791491691,0.0,0.827301316181,34.3821554469,10.7710376103,119.033923028,119.033923028
 12/01  11:00:00,57.7905474003,12.0791491691,0.0,0.558205174051,34.3821554469,10.7710376103,100.524240036,100.524240036
 12/01  12:00:00,57.5095205013,12.0791491691,0.0,0.277178274972,34.3821554469,10.7710376103,81.6731396363,81.6731396363
 12/01  13:00:00,57.2362520024,12.0721189991,0.0,0.0109399461338,34.3821554469,10.7710376103,67.2221078586,67.2221078586
 12/01  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,61.0164217408,61.0164217408
 12/01  15:00:00,57.3011088252,12.0756340841,0.0,0.0722816839384,34.3821554469,10.7710376103,61.1492738834,61.1492738834
 12/01  16:00:00,57.5337599114,12.0791491691,0.0,0.30141768514,34.3821554469,10.7710376103,60.313133547,60.313133547
 12/01  17:00:00,64.5761118769,12.0791491691,0.0,0.455436317288,34.3821554469,10.7710376103,64.545999933,64.545999933
 12/01  18:00:00,66.029105825,12.0791491691,0.0,0.530763598753,34.3821554469,10.7710376103,70.3576104434,70.3576104434
 12/01  19:00:00,53.4149291158,12.0791491691,0.0,0.57408732848,22.9214369646,9.5742556536,75.708789742,75.708789742
 12/01  20:00:00,53.4712045214,12.0791491691,0.0,0.630362734116,22.9214369646,9.5742556536,83.0811537479,83.0811537479
 12/01  21:00:00,48.4806217118,12.0791491691,0.0,0.656801375261,19.1011974705,8.3774736969,86.4521024712,86.4521024712
 12/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  07:00:00,25.5301224058,12.0791491691,0.0,1.47968055459,1.91011974705,1.79517293505,176.380795583,176.380795583
 12/02  08:00:00,21.945363342,12.0791491691,0.0,1.07796214209,3.8202394941,3.5903458701,133.834939947,133.834939947
 12/02  09:00:00,30.4442378767,12.0791491691,0.0,0.920460441855,11.4607184823,5.9839097835,117.539833774,117.539833774
 12/02  10:00:00,45.3344732958,12.0791491691,0.0,0.759631508541,22.9214369646,9.5742556536,95.2995877939,95.2995877939
 12/02  11:00:00,57.8091566598,12.0791491691,0.0,0.576814433549,34.3821554469,10.7710376103,80.816423843,80.816423843
 12/02  12:00:00,57.6430226914,12.0791491691,0.0,0.410680465087,34.3821554469,10.7710376103,70.4982127793,70.4982127793
 12/02  13:00:00,57.5758659301,12.0791491691,0.0,0.343523703811,34.3821554469,10.7710376103,67.4446705928,67.4446705928
 12/02  14:00:00,57.5864804073,12.0791491691,0.0,0.354138180995,34.3821554469,10.7710376103,67.5791227148,67.5791227148
 12/02  15:00:00,57.6581619126,12.0791491691,0.0,0.425819686319,34.3821554469,10.7710376103,70.3481112532,70.3481112532
 12/02  16:00:00,57.7504726818,12.0791491691,0.0,0.51813045555,34.3821554469,10.7710376103,73.9722708657,73.9722708657
 12/02  17:00:00,64.7388021237,12.0791491691,0.0,0.618126564053,34.3821554469,10.7710376103,77.9627404996,77.9627404996
 12/02  18:00:00,66.201537738,12.0791491691,0.0,0.703195511752,34.3821554469,10.7710376103,86.304889554,86.304889554
 12/02  19:00:00,48.640787082,12.0791491691,0.0,0.816966745474,19.1011974705,8.3774736969,106.398473755,106.398473755
 12/02  20:00:00,38.6846205336,12.0791491691,0.0,0.894843098716,11.4607184823,5.9839097835,117.879471213,117.879471213
 12/02  21:00:00,38.7508293066,12.0791491691,0.0,0.961051871661,11.4607184823,5.9839097835,125.496568906,125.496568906
 12/02  22:00:00,28.7964345059,12.0791491691,0.0,1.0406999726,3.8202394941,3.5903458701,139.033320086,139.033320086
 12/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  01:00:00,12.0031978104,0.0192608144531,0.0,0.0126443138133,1.91011974705,1.79517293505,0.432183669825,0.432183669825
 12/03  02:00:00,12.1866264812,0.10622962718,0.0,0.109104171919,1.91011974705,1.79517293505,2.93454118369,2.93454118369
 12/03  03:00:00,12.3747954696,0.222488907957,0.0,0.181013879561,1.91011974705,1.79517293505,6.63532533042,6.63532533042
 12/03  04:00:00,12.519670698,0.308214668742,0.0,0.240163347179,1.91011974705,1.79517293505,9.35895542027,9.35895542027
 12/03  05:00:00,12.6411167107,0.38929413784,0.0,0.280529890769,1.91011974705,1.79517293505,11.9296282573,11.9296282573
 12/03  06:00:00,12.6755953204,0.395175699399,0.0,0.309126938931,1.91011974705,1.79517293505,12.0991106625,12.0991106625
 12/03  07:00:00,12.777479499,0.472744219666,0.0,0.333442597275,1.91011974705,1.79517293505,14.5830927103,14.5830927103
 12/03  08:00:00,5.86454244632,0.447925313587,0.0,0.333657783965,1.91011974705,1.79517293505,13.7873804245,13.7873804245
 12/03  09:00:00,21.6101072587,12.0791491691,0.0,2.12037272536,3.8202394941,3.5903458701,270.863950989,270.863950989
 12/03  10:00:00,21.0802062501,12.0791491691,0.0,1.5904717168,3.8202394941,3.5903458701,216.829149944,216.829149944
 12/03  11:00:00,35.9054833695,12.0791491691,0.0,1.36468448383,15.2809579764,7.1806917402,192.944150322,192.944150322
 12/03  12:00:00,35.8393000355,12.0791491691,0.0,1.29850114983,15.2809579764,7.1806917402,183.193252019,183.193252019
 12/03  13:00:00,45.7770344617,12.0791491691,0.0,1.20219267445,22.9214369646,9.5742556536,165.599115418,165.599115418
 12/03  14:00:00,45.6791049384,12.0791491691,0.0,1.10426315108,22.9214369646,9.5742556536,155.458160218,155.458160218
 12/03  15:00:00,45.6508981648,12.0791491691,0.0,1.07605637751,22.9214369646,9.5742556536,146.383064639,146.383064639
 12/03  16:00:00,45.6609331825,12.0791491691,0.0,1.0860913952,22.9214369646,9.5742556536,138.670326024,138.670326024
 12/03  17:00:00,52.5492986667,12.0791491691,0.0,1.0861235461,22.9214369646,9.5742556536,133.483393507,133.483393507
 12/03  18:00:00,43.4477361527,12.0791491691,0.0,0.640937266976,15.2809579764,7.1806917402,160.72814241,160.72814241
 12/03  19:00:00,33.4454209672,12.0791491691,0.0,0.672664983104,7.6404789882,4.7871278268,166.648534048,166.648534048
 12/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  22:00:00,11.9737073298,0.00175754250097,0.0,0.000657105168309,1.91011974705,1.79517293505,0.0,0.0
 12/03  23:00:00,12.0296052698,0.0208757088961,0.0,0.0374368787929,1.91011974705,1.79517293505,0.319433522,0.319433522
 12/03  24:00:00,12.075258984,0.0347055399256,0.0,0.0692607619842,1.91011974705,1.79517293505,0.741430137554,0.741430137554
 12/04  01:00:00,12.6964895299,0.0428200176501,0.0,0.0839858518382,1.91011974705,2.3935639134,0.988382084068,0.988382084068
 12/04  02:00:00,12.7048484521,0.0436137412174,0.0,0.0915510504019,1.91011974705,2.3935639134,1.01331953002,1.01331953002
 12/04  03:00:00,12.7032999521,0.0372039320106,0.0,0.0964123596395,1.91011974705,2.3935639134,0.818623112755,0.818623112755
 12/04  04:00:00,12.7056579379,0.0374669216618,0.0,0.0985073557431,1.91011974705,2.3935639134,0.827112258989,0.827112258989
 12/04  05:00:00,12.7147445406,0.0483841791956,0.0,0.096676700982,1.91011974705,2.3935639134,1.16615574935,1.16615574935
 12/04  06:00:00,12.7055145485,0.0426040414378,0.0,0.0932268466213,1.91011974705,2.3935639134,0.983640811762,0.983640811762
