Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/04  07:00:00,26.2236734281,12.0791491691,0.0,1.57484059854,1.91011974705,2.3935639134,182.137435144,182.137435144
 12/04  08:00:00,26.9854531456,12.0791491691,0.0,1.10103049482,7.6404789882,4.7871278268,128.06969043,128.06969043
 12/04  09:00:00,40.4150560867,12.0791491691,0.0,0.857235750255,19.1011974705,8.3774736969,101.177340254,101.177340254
 12/04  10:00:00,57.8645195969,12.0791491691,0.0,0.632177370608,34.3821554469,10.7710376103,71.065630445,71.065630445
 12/04  11:00:00,57.7245159986,12.0791491691,0.0,0.492173772318,34.3821554469,10.7710376103,58.2904669658,58.2904669658
 12/04  12:00:00,57.6235703471,12.0791491691,0.0,0.391228120797,34.3821554469,10.7710376103,44.8622216096,44.8622216096
 12/04  13:00:00,57.5630336719,12.0791491691,0.0,0.330691445605,34.3821554469,10.7710376103,37.2547748818,37.2547748818
 12/04  14:00:00,57.5599010366,12.0791491691,0.0,0.327558810352,34.3821554469,10.7710376103,34.9093422019,34.9093422019
 12/04  15:00:00,57.5801080019,12.0791491691,0.0,0.347765775575,34.3821554469,10.7710376103,36.6546706921,36.6546706921
 12/04  16:00:00,57.5949448982,12.0791491691,0.0,0.362602671886,34.3821554469,10.7710376103,36.5693769564,36.5693769564
 12/04  17:00:00,64.5702334128,12.0791491691,0.0,0.449557853178,34.3821554469,10.7710376103,44.9293835787,44.9293835787
 12/04  18:00:00,66.0477230779,12.0791491691,0.0,0.54938085158,34.3821554469,10.7710376103,57.9656387771,57.9656387771
 12/04  19:00:00,53.4728810136,12.0791491691,0.0,0.632039226277,22.9214369646,9.5742556536,70.4392038083,70.4392038083
 12/04  20:00:00,53.5523352106,12.0791491691,0.0,0.711493423259,22.9214369646,9.5742556536,81.906272205,81.906272205
 12/04  21:00:00,48.5698606821,12.0791491691,0.0,0.746040345608,19.1011974705,8.3774736969,87.1411609136,87.1411609136
 12/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  03:00:00,12.573579543,0.00351508500193,0.0,0.000380797540556,1.91011974705,2.3935639134,0.0,0.0
 12/05  04:00:00,12.6093573916,0.0105452550058,0.0,0.0291284761607,1.91011974705,2.3935639134,0.0,0.0
 12/05  05:00:00,12.6858933558,0.0372626641127,0.0,0.0789470312038,1.91011974705,2.3935639134,0.818444194579,0.818444194579
 12/05  06:00:00,12.8037805932,0.102733460317,0.0,0.131363472386,1.91011974705,2.3935639134,2.83961014048,2.83961014048
 12/05  07:00:00,26.492398972,12.0791491691,0.0,1.84356614245,1.91011974705,2.3935639134,221.509558541,221.509558541
 12/05  08:00:00,27.214072453,12.0791491691,0.0,1.32964980221,7.6404789882,4.7871278268,171.46414351,171.46414351
 12/05  09:00:00,40.5030350893,12.0791491691,0.0,0.945214752795,19.1011974705,8.3774736969,138.48398187,138.48398187
 12/05  10:00:00,57.9925535196,12.0791491691,0.0,0.760211293295,34.3821554469,10.7710376103,103.881881363,103.881881363
 12/05  11:00:00,57.8559884724,12.0791491691,0.0,0.623646246105,34.3821554469,10.7710376103,87.05537386,87.05537386
 12/05  12:00:00,57.6639771364,12.0791491691,0.0,0.431634910076,34.3821554469,10.7710376103,68.8401685777,68.8401685777
 12/05  13:00:00,57.4945772593,12.0791491691,0.0,0.262235033045,34.3821554469,10.7710376103,56.2135499586,56.2135499586
 12/05  14:00:00,57.413416991,12.0791491691,0.0,0.181074764696,34.3821554469,10.7710376103,50.4639138123,50.4639138123
 12/05  15:00:00,57.4952674335,12.0791491691,0.0,0.262925207226,34.3821554469,10.7710376103,50.3348893017,50.3348893017
 12/05  16:00:00,57.572563983,12.0791491691,0.0,0.340221756705,34.3821554469,10.7710376103,48.6149509953,48.6149509953
 12/05  17:00:00,64.5967559493,12.0791491691,0.0,0.476080389633,34.3821554469,10.7710376103,57.5416648372,57.5416648372
 12/05  18:00:00,66.0979069759,12.0791491691,0.0,0.599564749609,34.3821554469,10.7710376103,71.8908152812,71.8908152812
 12/05  19:00:00,53.5342353324,12.0791491691,0.0,0.693393545112,22.9214369646,9.5742556536,85.7793162704,85.7793162704
 12/05  20:00:00,53.5955338473,12.0791491691,0.0,0.75469206003,22.9214369646,9.5742556536,93.8109593647,93.8109593647
 12/05  21:00:00,48.575186293,12.0791491691,0.0,0.751365956458,19.1011974705,8.3774736969,92.3941366734,92.3941366734
 12/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  04:00:00,12.5731987455,0.00351508500193,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  05:00:00,12.6085432331,0.0105452550058,0.0,0.0283143176753,1.91011974705,2.3935639134,0.0,0.0
 12/06  06:00:00,12.6798463775,0.0364132322532,0.0,0.0737494848243,1.91011974705,2.3935639134,0.792629177164,0.792629177164
 12/06  07:00:00,26.359816371,12.0791491691,0.0,1.71098354141,1.91011974705,2.3935639134,202.964377688,202.964377688
 12/06  08:00:00,27.0179999423,12.0791491691,0.0,1.13357729157,7.6404789882,4.7871278268,150.201306987,150.201306987
 12/06  09:00:00,40.1130984014,12.0791491691,0.0,0.555278064953,19.1011974705,8.3774736969,114.39483772,114.39483772
 12/06  10:00:00,57.3112466091,12.0756340841,0.0,0.0824194678397,34.3821554469,10.7710376103,76.5229915149,76.5229915149
 12/06  11:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,57.025073158,57.025073158
 12/06  12:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,38.1132690478,38.1132690478
 12/06  13:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,25.333166211,25.333166211
 12/06  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,21.3021302703,21.3021302703
 12/06  15:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,24.2928605745,24.2928605745
 12/06  16:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,26.8159237509,26.8159237509
 12/06  17:00:00,64.2374218948,12.0791491691,0.0,0.11674633514,34.3821554469,10.7710376103,33.6555258453,33.6555258453
 12/06  18:00:00,65.7825169361,12.0791491691,0.0,0.284174709853,34.3821554469,10.7710376103,43.3165731779,43.3165731779
 12/06  19:00:00,53.207294182,12.0791491691,0.0,0.366452394706,22.9214369646,9.5742556536,52.5462588338,52.5462588338
 12/06  20:00:00,53.3207187882,12.0791491691,0.0,0.479877000861,22.9214369646,9.5742556536,68.6140840506,68.6140840506
 12/06  21:00:00,48.4118561478,12.0791491691,0.0,0.588035811311,19.1011974705,8.3774736969,85.3448049571,85.3448049571
 12/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  07:00:00,26.0739446597,12.0791491691,0.0,1.42511183014,1.91011974705,2.3935639134,178.187733114,178.187733114
 12/07  08:00:00,26.914322266,12.0791491691,0.0,1.02989961521,7.6404789882,4.7871278268,133.96027204,133.96027204
 12/07  09:00:00,40.3600919107,12.0791491691,0.0,0.80227157416,19.1011974705,8.3774736969,111.174005703,111.174005703
 12/07  10:00:00,57.8753156337,12.0791491691,0.0,0.642973407423,34.3821554469,10.7710376103,85.1938733925,85.1938733925
 12/07  11:00:00,57.7667078745,12.0791491691,0.0,0.534365648199,34.3821554469,10.7710376103,75.405045291,75.405045291
 12/07  12:00:00,57.7050527906,12.0791491691,0.0,0.472710564301,34.3821554469,10.7710376103,64.2472729277,64.2472729277
 12/07  13:00:00,57.6575075249,12.0791491691,0.0,0.42516529861,34.3821554469,10.7710376103,58.2476692361,58.2476692361
 12/07  14:00:00,57.6368418056,12.0791491691,0.0,0.404499579305,34.3821554469,10.7710376103,54.4056940829,54.4056940829
 12/07  15:00:00,57.6396252982,12.0791491691,0.0,0.407283071868,34.3821554469,10.7710376103,52.270350341,52.270350341
 12/07  16:00:00,57.6452352576,12.0791491691,0.0,0.412893031314,34.3821554469,10.7710376103,48.4800427997,48.4800427997
 12/07  17:00:00,64.5815288021,12.0791491691,0.0,0.460853242427,34.3821554469,10.7710376103,52.1274417539,52.1274417539
 12/07  18:00:00,66.0188643021,12.0791491691,0.0,0.520522075832,34.3821554469,10.7710376103,59.7718424493,59.7718424493
 12/07  19:00:00,53.4078415666,12.0791491691,0.0,0.566999779277,22.9214369646,9.5742556536,67.1081853615,67.1081853615
 12/07  20:00:00,53.4911523678,12.0791491691,0.0,0.650310580521,22.9214369646,9.5742556536,79.5872734639,79.5872734639
 12/07  21:00:00,48.5445152513,12.0791491691,0.0,0.720694914768,19.1011974705,8.3774736969,90.4497313001,90.4497313001
 12/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  07:00:00,25.8732742079,12.0791491691,0.0,1.22444137837,1.91011974705,2.3935639134,138.706209033,138.706209033
 12/08  08:00:00,26.7456722737,12.0791491691,0.0,0.861249622917,7.6404789882,4.7871278268,99.9080377174,99.9080377174
 12/08  09:00:00,40.2473856073,12.0791491691,0.0,0.689565270855,19.1011974705,8.3774736969,81.8783304481,81.8783304481
 12/08  10:00:00,57.749301007,12.0791491691,0.0,0.516958780723,34.3821554469,10.7710376103,59.5773750783,59.5773750783
 12/08  11:00:00,57.659170577,12.0791491691,0.0,0.426828350679,34.3821554469,10.7710376103,51.7115844419,51.7115844419
 12/08  12:00:00,57.5781882853,12.0791491691,0.0,0.345846059013,34.3821554469,10.7710376103,40.8513204638,40.8513204638
 12/08  13:00:00,57.5384227898,12.0791491691,0.0,0.306080563531,34.3821554469,10.7710376103,35.6252289392,35.6252289392
 12/08  14:00:00,57.5227881708,12.0791491691,0.0,0.290445944555,34.3821554469,10.7710376103,32.4332743385,32.4332743385
 12/08  15:00:00,57.5255658127,12.0791491691,0.0,0.293223586439,34.3821554469,10.7710376103,30.9716136001,30.9716136001
 12/08  16:00:00,57.5298584148,12.0791491691,0.0,0.297516188461,34.3821554469,10.7710376103,27.2797176659,27.2797176659
 12/08  17:00:00,64.4551655534,12.0791491691,0.0,0.334489993818,34.3821554469,10.7710376103,30.1631912401,30.1631912401
 12/08  18:00:00,65.8780624415,12.0791491691,0.0,0.379720215232,34.3821554469,10.7710376103,36.610081416,36.610081416
 12/08  19:00:00,53.2552819751,12.0791491691,0.0,0.414440187826,22.9214369646,9.5742556536,42.7038484471,42.7038484471
 12/08  20:00:00,53.3118044264,12.0791491691,0.0,0.470962639137,22.9214369646,9.5742556536,51.3240090235,51.3240090235
 12/08  21:00:00,48.3262755788,12.0791491691,0.0,0.502455242326,19.1011974705,8.3774736969,56.2369570221,56.2369570221
 12/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  07:00:00,25.5566437354,12.0791491691,0.0,1.50620188421,1.91011974705,1.79517293505,175.447436093,175.447436093
 12/09  08:00:00,21.997627082,12.0791491691,0.0,1.13022588206,3.8202394941,3.5903458701,139.46654251,139.46654251
 12/09  09:00:00,30.5036990808,12.0791491691,0.0,0.979921645912,11.4607184823,5.9839097835,127.107463211,127.107463211
 12/09  10:00:00,45.4142343966,12.0791491691,0.0,0.839392609256,22.9214369646,9.5742556536,108.747556874,108.747556874
 12/09  11:00:00,57.9673652814,12.0791491691,0.0,0.735023055116,34.3821554469,10.7710376103,97.8840616954,97.8840616954
 12/09  12:00:00,57.90113383,12.0791491691,0.0,0.668791603697,34.3821554469,10.7710376103,90.3730292697,90.3730292697
 12/09  13:00:00,57.880931855,12.0791491691,0.0,0.648589628662,34.3821554469,10.7710376103,89.3070034865,89.3070034865
 12/09  14:00:00,57.869426123,12.0791491691,0.0,0.637083896661,34.3821554469,10.7710376103,87.7321270461,87.7321270461
 12/09  15:00:00,57.8777536583,12.0791491691,0.0,0.645411431957,34.3821554469,10.7710376103,86.0204171714,86.0204171714
 12/09  16:00:00,57.8996289569,12.0791491691,0.0,0.667286730585,34.3821554469,10.7710376103,85.010325277,85.010325277
 12/09  17:00:00,64.8357710897,12.0791491691,0.0,0.715095530115,34.3821554469,10.7710376103,86.2793006339,86.2793006339
 12/09  18:00:00,66.286128162,12.0791491691,0.0,0.787785935728,34.3821554469,10.7710376103,94.3933419966,94.3933419966
 12/09  19:00:00,48.7276379416,12.0791491691,0.0,0.903817605115,19.1011974705,8.3774736969,114.520959291,114.520959291
 12/09  20:00:00,38.7638921623,12.0791491691,0.0,0.974114727447,11.4607184823,5.9839097835,124.845978979,124.845978979
 12/09  21:00:00,38.8075228146,12.0791491691,0.0,1.01774537969,11.4607184823,5.9839097835,130.23479465,130.23479465
 12/09  22:00:00,28.8313241191,12.0791491691,0.0,1.07558958584,3.8202394941,3.5903458701,141.671385277,141.671385277
 12/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  01:00:00,11.9736763625,0.00175754250097,0.0,0.000626137913948,1.91011974705,1.79517293505,0.0,0.0
 12/10  02:00:00,12.0789665474,0.0475698057397,0.0,0.0601040595344,1.91011974705,1.79517293505,1.14109258849,1.14109258849
 12/10  03:00:00,12.2177325206,0.118156092911,0.0,0.128283745616,1.91011974705,1.79517293505,3.31353334569,3.31353334569
 12/10  04:00:00,12.2755117381,0.126015362529,0.0,0.178203693441,1.91011974705,1.79517293505,3.55894584023,3.55894584023
 12/10  05:00:00,12.4193221298,0.233477947369,0.0,0.214551500303,1.91011974705,1.79517293505,6.95886207682,6.95886207682
 12/10  06:00:00,12.4872916671,0.276000480403,0.0,0.239998504598,1.91011974705,1.79517293505,8.37593817912,8.37593817912
 12/10  07:00:00,12.5514462269,0.317938810893,0.0,0.26221473394,1.91011974705,1.79517293505,9.62520001737,9.62520001737
 12/10  08:00:00,5.66790044529,0.330461379795,0.0,0.25447971673,1.91011974705,1.79517293505,10.1074156689,10.1074156689
 12/10  09:00:00,21.3471186198,12.0791491691,0.0,1.85738408652,3.8202394941,3.5903458701,245.043222395,245.043222395
 12/10  10:00:00,20.6820692428,12.0791491691,0.0,1.1923347095,3.8202394941,3.5903458701,193.221153183,193.221153183
 12/10  11:00:00,35.3295103828,12.0791491691,0.0,0.788711497141,15.2809579764,7.1806917402,169.344296123,169.344296123
 12/10  12:00:00,35.0967828838,12.0791491691,0.0,0.555983998089,15.2809579764,7.1806917402,159.061188977,159.061188977
 12/10  13:00:00,44.972177449,12.0791491691,0.0,0.397335661682,22.9214369646,9.5742556536,142.042149299,142.042149299
 12/10  14:00:00,45.0937777297,12.0791491691,0.0,0.518935942399,22.9214369646,9.5742556536,138.687956699,138.687956699
 12/10  15:00:00,45.1803596953,12.0791491691,0.0,0.605517908025,22.9214369646,9.5742556536,138.015169579,138.015169579
 12/10  16:00:00,45.3060519599,12.0791491691,0.0,0.731210172598,22.9214369646,9.5742556536,139.185910658,139.185910658
 12/10  17:00:00,52.4253028058,12.0791491691,0.0,0.962127685207,22.9214369646,9.5742556536,144.558735974,144.558735974
 12/10  18:00:00,43.3749011978,12.0791491691,0.0,0.568102312073,15.2809579764,7.1806917402,185.047295216,185.047295216
 12/10  19:00:00,33.4313474371,12.0791491691,0.0,0.658591452994,7.6404789882,4.7871278268,200.887397977,200.887397977
 12/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  21:00:00,11.9867506198,0.0149608813429,0.0,0.000497056310849,1.91011974705,1.79517293505,0.434531556764,0.434531556764
 12/10  22:00:00,12.1907314992,0.136003741612,0.0,0.0834350754699,1.91011974705,1.79517293505,3.90473320272,3.90473320272
 12/10  23:00:00,12.3944876519,0.262357781676,0.0,0.160837188096,1.91011974705,1.79517293505,7.92996837171,7.92996837171
 12/10  24:00:00,12.4697959178,0.294920147363,0.0,0.203583088349,1.91011974705,1.79517293505,8.94533012021,8.94533012021
 12/11  01:00:00,13.1617761445,0.357648067197,0.0,0.234444416874,1.91011974705,2.3935639134,10.9482059074,10.9482059074
 12/11  02:00:00,13.1909455313,0.362563637297,0.0,0.258698233559,1.91011974705,2.3935639134,11.0942386598,11.0942386598
 12/11  03:00:00,13.2806330106,0.430023818932,0.0,0.280925531263,1.91011974705,2.3935639134,13.2481635034,13.2481635034
 12/11  04:00:00,13.2919503958,0.422297236046,0.0,0.299969499345,1.91011974705,2.3935639134,12.9953866701,12.9953866701
 12/11  05:00:00,13.3867792354,0.49313939965,0.0,0.32395617535,1.91011974705,2.3935639134,15.2592818529,15.2592818529
 12/11  06:00:00,13.3993669153,0.479471163719,0.0,0.350212091103,1.91011974705,2.3935639134,14.8172240888,14.8172240888
 12/11  07:00:00,26.8929309611,12.0791491691,0.0,2.24409813151,1.91011974705,2.3935639134,282.750781062,282.750781062
 12/11  08:00:00,29.0163574277,12.0791491691,0.0,1.75426811025,7.6404789882,4.7871278268,226.594047095,226.594047095
 12/11  09:00:00,41.0397117562,12.0791491691,0.0,1.48189141975,19.1011974705,8.3774736969,198.616167341,198.616167341
 12/11  10:00:00,58.4433054719,12.0791491691,0.0,1.21096324558,34.3821554469,10.7710376103,168.156625445,168.156625445
 12/11  11:00:00,58.2325584427,12.0791491691,0.0,1.00021621645,34.3821554469,10.7710376103,152.43544857,152.43544857
 12/11  12:00:00,58.0303199507,12.0791491691,0.0,0.797977724385,34.3821554469,10.7710376103,133.122637458,133.122637458
 12/11  13:00:00,57.7700378292,12.0791491691,0.0,0.537695602892,34.3821554469,10.7710376103,118.518444723,118.518444723
 12/11  14:00:00,57.7234890259,12.0791491691,0.0,0.491146799588,34.3821554469,10.7710376103,111.657933195,111.657933195
 12/11  15:00:00,57.8920163666,12.0791491691,0.0,0.659674140259,34.3821554469,10.7710376103,110.949543472,110.949543472
 12/11  16:00:00,57.9721255881,12.0791491691,0.0,0.739783361779,34.3821554469,10.7710376103,107.879699953,107.879699953
 12/11  17:00:00,65.0159814926,12.0791491691,0.0,0.895305932988,34.3821554469,10.7710376103,117.278806205,117.278806205
 12/11  18:00:00,66.5520947902,12.0791491691,0.0,1.05375256386,34.3821554469,10.7710376103,134.386237862,134.386237862
 12/11  19:00:00,54.0158627875,12.0791491691,0.0,1.17502100018,22.9214369646,9.5742556536,151.621684039,151.621684039
 12/11  20:00:00,54.1312007421,12.0791491691,0.0,1.29035895478,22.9214369646,9.5742556536,167.849678316,167.849678316
 12/11  21:00:00,49.1902913735,12.0791491691,0.0,1.36647103696,19.1011974705,8.3774736969,178.623536642,178.623536642
 12/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  23:00:00,12.751072016,0.12422295284,0.0,0.0571654027052,1.91011974705,2.3935639134,3.65546902221,3.65546902221
 12/11  24:00:00,13.0466279834,0.288682614674,0.0,0.188261708281,1.91011974705,2.3935639134,8.73245222858,8.73245222858
 12/12  01:00:00,13.1625734098,0.348435602776,0.0,0.244454146546,1.91011974705,2.3935639134,10.6512799549,10.6512799549
 12/12  02:00:00,13.238173839,0.391893887397,0.0,0.276596291178,1.91011974705,2.3935639134,12.0072840624,12.0072840624
 12/12  03:00:00,13.3022561344,0.429697623486,0.0,0.302874850498,1.91011974705,2.3935639134,13.2447585093,13.2447585093
 12/12  04:00:00,13.3473910364,0.456407907857,0.0,0.32129946814,1.91011974705,2.3935639134,14.0555336633,14.0555336633
 12/12  05:00:00,13.379083307,0.473652234774,0.0,0.335747411799,1.91011974705,2.3935639134,14.6554705827,14.6554705827
 12/12  06:00:00,13.4060461628,0.48664606519,0.0,0.34971643715,1.91011974705,2.3935639134,15.0216598512,15.0216598512
 12/12  07:00:00,26.838031384,12.0791491691,0.0,2.18919855448,1.91011974705,2.3935639134,272.040812594,272.040812594
 12/12  08:00:00,28.94527987,12.0791491691,0.0,1.68319055254,7.6404789882,4.7871278268,213.599100608,213.599100608
 12/12  09:00:00,40.9878786795,12.0791491691,0.0,1.43005834302,19.1011974705,8.3774736969,186.983174371,186.983174371
 12/12  10:00:00,58.431976539,12.0791491691,0.0,1.19963431275,34.3821554469,10.7710376103,157.874314633,157.874314633
 12/12  11:00:00,58.2718160903,12.0791491691,0.0,1.03947386401,34.3821554469,10.7710376103,144.304575257,144.304575257
 12/12  12:00:00,58.2009365606,12.0791491691,0.0,0.968594334298,34.3821554469,10.7710376103,129.030036156,129.030036156
 12/12  13:00:00,58.1506173747,12.0791491691,0.0,0.918275148451,34.3821554469,10.7710376103,119.402218272,119.402218272
 12/12  14:00:00,58.0836940135,12.0791491691,0.0,0.851351787182,34.3821554469,10.7710376103,112.51726401,112.51726401
 12/12  15:00:00,58.0461850953,12.0791491691,0.0,0.813842869043,34.3821554469,10.7710376103,108.100552701,108.100552701
 12/12  16:00:00,58.0683672993,12.0791491691,0.0,0.836025072993,34.3821554469,10.7710376103,102.408565228,102.408565228
 12/12  17:00:00,65.0036051024,12.0791491691,0.0,0.882929542757,34.3821554469,10.7710376103,102.9205851,102.9205851
 12/12  18:00:00,66.4152439686,12.0791491691,0.0,0.916901742289,34.3821554469,10.7710376103,107.028221141,107.028221141
 12/12  19:00:00,53.7788897695,12.0791491691,0.0,0.938047982217,22.9214369646,9.5742556536,111.560058077,111.560058077
 12/12  20:00:00,53.8252474849,12.0791491691,0.0,0.984405697562,22.9214369646,9.5742556536,118.936918505,118.936918505
 12/12  21:00:00,48.8333582023,12.0791491691,0.0,1.0095378658,19.1011974705,8.3774736969,123.284496967,123.284496967
 12/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  24:00:00,12.571441203,0.00175754250097,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  01:00:00,12.6560709407,0.0373309384015,0.0,0.0490563418409,1.91011974705,2.3935639134,0.820063379364,0.820063379364
 12/13  02:00:00,12.7417216631,0.0712951279097,0.0,0.100742874744,1.91011974705,2.3935639134,1.87367635089,1.87367635089
 12/13  03:00:00,12.7972643118,0.0993499790194,0.0,0.128230672359,1.91011974705,2.3935639134,2.72964355996,2.72964355996
 12/13  04:00:00,12.8661936414,0.15146608734,0.0,0.145043893569,1.91011974705,2.3935639134,4.43919416645,4.43919416645
 12/13  05:00:00,12.9057613162,0.178347724988,0.0,0.157729930724,1.91011974705,2.3935639134,5.2623544258,5.2623544258
 12/13  06:00:00,12.9176648571,0.179487696987,0.0,0.168493499639,1.91011974705,2.3935639134,5.31786182606,5.31786182606
 12/13  07:00:00,26.4384701362,12.0791491691,0.0,1.78963730666,1.91011974705,2.3935639134,212.611123738,212.611123738
 12/13  08:00:00,28.6115549674,12.0791491691,0.0,1.34946564998,7.6404789882,4.7871278268,162.076978035,162.076978035
 12/13  09:00:00,40.7158995782,12.0791491691,0.0,1.1580792417,19.1011974705,8.3774736969,141.170966581,141.170966581
 12/13  10:00:00,58.2045377254,12.0791491691,0.0,0.972195499114,34.3821554469,10.7710376103,116.911245855,116.911245855
 12/13  11:00:00,58.0672906564,12.0791491691,0.0,0.834948430126,34.3821554469,10.7710376103,107.39853078,107.39853078
 12/13  12:00:00,57.9805872784,12.0791491691,0.0,0.748245052106,34.3821554469,10.7710376103,95.7779254137,95.7779254137
 12/13  13:00:00,57.9315126903,12.0791491691,0.0,0.699170464049,34.3821554469,10.7710376103,89.8457606994,89.8457606994
 12/13  14:00:00,57.8688433869,12.0791491691,0.0,0.63650116065,34.3821554469,10.7710376103,83.2530537256,83.2530537256
 12/13  15:00:00,57.8143563347,12.0791491691,0.0,0.582014108361,34.3821554469,10.7710376103,76.2552032184,76.2552032184
 12/13  16:00:00,57.805354392,12.0791491691,0.0,0.573012165689,34.3821554469,10.7710376103,67.9724012476,67.9724012476
 12/13  17:00:00,64.7549281838,12.0791491691,0.0,0.634252624174,34.3821554469,10.7710376103,68.7063241848,68.7063241848
 12/13  18:00:00,66.1877440029,12.0791491691,0.0,0.689401776642,34.3821554469,10.7710376103,74.3438230534,74.3438230534
 12/13  19:00:00,53.5614737764,12.0791491691,0.0,0.720631989142,22.9214369646,9.5742556536,79.7702905613,79.7702905613
 12/13  20:00:00,53.6218161578,12.0791491691,0.0,0.780974370471,22.9214369646,9.5742556536,89.0537806783,89.0537806783
 12/13  21:00:00,48.6513146166,12.0791491691,0.0,0.82749428006,19.1011974705,8.3774736969,96.3776038356,96.3776038356
 12/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  02:00:00,12.571441203,0.00175754250097,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  03:00:00,12.6030830432,0.0105452550058,0.0,0.0228541277316,1.91011974705,2.3935639134,0.0,0.0
 12/14  04:00:00,12.6634986858,0.0341743245823,0.0,0.0596407007976,1.91011974705,2.3935639134,0.72365201118,0.72365201118
 12/14  05:00:00,12.6934498792,0.037238293096,0.0,0.0865279256154,1.91011974705,2.3935639134,0.817323995042,0.817323995042
 12/14  06:00:00,12.7180616278,0.0407466538269,0.0,0.107631313557,1.91011974705,2.3935639134,0.925674485778,0.925674485778
 12/14  07:00:00,26.3512145128,12.0791491691,0.0,1.7023816833,1.91011974705,2.3935639134,197.723842558,197.723842558
 12/14  08:00:00,28.5294644269,12.0791491691,0.0,1.26737510947,7.6404789882,4.7871278268,153.102229711,153.102229711
 12/14  09:00:00,40.6417238261,12.0791491691,0.0,1.0839034896,19.1011974705,8.3774736969,136.663427768,136.663427768
 12/14  10:00:00,58.157948368,12.0791491691,0.0,0.925606141716,34.3821554469,10.7710376103,116.837710333,116.837710333
 12/14  11:00:00,58.0194068846,12.0791491691,0.0,0.78706465826,34.3821554469,10.7710376103,111.191148347,111.191148347
 12/14  12:00:00,57.9001129017,12.0791491691,0.0,0.667770675415,34.3821554469,10.7710376103,102.345610593,102.345610593
 12/14  13:00:00,57.8561932163,12.0791491691,0.0,0.623850989993,34.3821554469,10.7710376103,99.8294501481,99.8294501481
 12/14  14:00:00,57.7995176113,12.0791491691,0.0,0.567175385026,34.3821554469,10.7710376103,97.3752485497,97.3752485497
 12/14  15:00:00,57.6665433713,12.0791491691,0.0,0.434201145007,34.3821554469,10.7710376103,94.0587177174,94.0587177174
 12/14  16:00:00,57.7665177367,12.0791491691,0.0,0.534175510429,34.3821554469,10.7710376103,91.2824336462,91.2824336462
 12/14  17:00:00,64.8537220685,12.0791491691,0.0,0.733046508861,34.3821554469,10.7710376103,97.0085707607,97.0085707607
 12/14  18:00:00,66.3500921381,12.0791491691,0.0,0.851749911765,34.3821554469,10.7710376103,105.725000014,105.725000014
 12/14  19:00:00,53.7572153375,12.0791491691,0.0,0.916373550202,22.9214369646,9.5742556536,113.978017969,113.978017969
 12/14  20:00:00,53.8345050723,12.0791491691,0.0,0.99366328497,22.9214369646,9.5742556536,125.066977991,125.066977991
 12/14  21:00:00,48.8732341277,12.0791491691,0.0,1.0494137912,19.1011974705,8.3774736969,133.369651402,133.369651402
 12/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  24:00:00,12.6149628916,0.0268998637298,0.0,0.0183793674161,1.91011974705,2.3935639134,0.66307603795,0.66307603795
 12/15  01:00:00,12.7560859937,0.0832167447883,0.0,0.103185588415,1.91011974705,2.3935639134,2.23223097286,2.23223097286
 12/15  02:00:00,12.8639536626,0.138957989546,0.0,0.155312012652,1.91011974705,2.3935639134,3.98688583117,3.98688583117
 12/15  03:00:00,12.9659035594,0.211138945808,0.0,0.185080953119,1.91011974705,2.3935639134,6.30273538664,6.30273538664
 12/15  04:00:00,13.0030143431,0.229596524778,0.0,0.203734157904,1.91011974705,2.3935639134,6.86615744218,6.86615744218
 12/15  05:00:00,13.0712028109,0.278613654414,0.0,0.222905496021,1.91011974705,2.3935639134,8.46301623653,8.46301623653
 12/15  06:00:00,13.1011029216,0.287917958142,0.0,0.243501303002,1.91011974705,2.3935639134,8.70359834156,8.70359834156
 12/15  07:00:00,26.629407822,12.0791491691,0.0,1.98057499242,1.91011974705,2.3935639134,242.058524273,242.058524273
 12/15  08:00:00,28.7620428888,12.0791491691,0.0,1.49995357141,7.6404789882,4.7871278268,188.970842585,188.970842585
 12/15  09:00:00,40.7657638296,12.0791491691,0.0,1.20794349306,19.1011974705,8.3774736969,163.637390163,163.637390163
 12/15  10:00:00,58.3055992166,12.0791491691,0.0,1.07325699027,34.3821554469,10.7710376103,137.088565844,137.088565844
 12/15  11:00:00,58.154348043,12.0791491691,0.0,0.922005816747,34.3821554469,10.7710376103,123.974715123,123.974715123
 12/15  12:00:00,57.7663051376,12.0791491691,0.0,0.533962911278,34.3821554469,10.7710376103,104.570218095,104.570218095
 12/15  13:00:00,57.4556326722,12.0791491691,0.0,0.22329044595,34.3821554469,10.7710376103,91.8404741665,91.8404741665
 12/15  14:00:00,57.3328391793,12.0791491691,0.0,0.100496952997,34.3821554469,10.7710376103,83.1716590285,83.1716590285
 12/15  15:00:00,57.3759040924,12.0791491691,0.0,0.143561866107,34.3821554469,10.7710376103,78.0472984384,78.0472984384
 12/15  16:00:00,57.4869979849,12.0791491691,0.0,0.254655758628,34.3821554469,10.7710376103,71.9194633045,71.9194633045
 12/15  17:00:00,64.6449337999,12.0791491691,0.0,0.524258240263,34.3821554469,10.7710376103,78.2488328726,78.2488328726
 12/15  18:00:00,66.1833219341,12.0791491691,0.0,0.684979707787,34.3821554469,10.7710376103,90.0203741534,90.0203741534
 12/15  19:00:00,53.6233145169,12.0791491691,0.0,0.782472729645,22.9214369646,9.5742556536,101.390327292,101.390327292
 12/15  20:00:00,53.7158946244,12.0791491691,0.0,0.875052837087,22.9214369646,9.5742556536,113.613942066,113.613942066
 12/15  21:00:00,48.7584789093,12.0791491691,0.0,0.934658572781,19.1011974705,8.3774736969,121.863489715,121.863489715
 12/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  02:00:00,11.9969791436,0.00878771250483,0.0,0.016898748993,1.91011974705,1.79517293505,0.0,0.0
 12/16  03:00:00,12.112453583,0.0613506728444,0.0,0.0798102280291,1.91011974705,1.79517293505,1.56623025108,1.56623025108
 12/16  04:00:00,12.2827796391,0.178040966468,0.0,0.133445990482,1.91011974705,1.79517293505,5.24833285779,5.24833285779
 12/16  05:00:00,12.3738715773,0.224845395486,0.0,0.177733499743,1.91011974705,1.79517293505,6.76606624252,6.76606624252
 12/16  06:00:00,12.5099524757,0.320604244953,0.0,0.218055548644,1.91011974705,1.79517293505,9.75072747232,9.75072747232
 12/16  07:00:00,26.0485864576,12.0791491691,0.0,1.99814460643,1.91011974705,1.79517293505,250.029100903,250.029100903
 12/16  08:00:00,23.7204122806,12.0791491691,0.0,1.47534441396,3.8202394941,3.5903458701,193.809786406,193.809786406
 12/16  09:00:00,30.4560266896,12.0791491691,0.0,0.932249254681,11.4607184823,5.9839097835,154.040229821,154.040229821
 12/16  10:00:00,45.0855458276,12.0791491691,0.0,0.510704040325,22.9214369646,9.5742556536,110.689702407,110.689702407
 12/16  11:00:00,57.3493191184,12.0791491691,0.0,0.116976892083,34.3821554469,10.7710376103,82.6202558105,82.6202558105
 12/16  12:00:00,57.2970303967,12.0791491691,0.0,0.0646881703816,34.3821554469,10.7710376103,65.4491744984,65.4491744984
 12/16  13:00:00,57.2297508386,12.0721189991,0.0,0.00443878234729,34.3821554469,10.7710376103,53.5928519047,53.5928519047
 12/16  14:00:00,57.2217969713,12.0686039141,0.0,0.0,34.3821554469,10.7710376103,46.8492047082,46.8492047082
 12/16  15:00:00,57.2392325782,12.0756340841,0.0,0.0104054368641,34.3821554469,10.7710376103,44.74097121,44.74097121
 12/16  16:00:00,57.3192199787,12.0791491691,0.0,0.0868777523934,34.3821554469,10.7710376103,43.8581616137,43.8581616137
 12/16  17:00:00,64.4613989641,12.0791491691,0.0,0.340723404467,34.3821554469,10.7710376103,53.337019616,53.337019616
 12/16  18:00:00,66.0260771526,12.0791491691,0.0,0.52773492627,34.3821554469,10.7710376103,72.3631884814,72.3631884814
 12/16  19:00:00,48.5367604128,12.0791491691,0.0,0.712940076311,19.1011974705,8.3774736969,102.6380456,102.6380456
 12/16  20:00:00,38.6152550833,12.0791491691,0.0,0.82547764838,11.4607184823,5.9839097835,118.451984433,118.451984433
 12/16  21:00:00,38.6857044009,12.0791491691,0.0,0.895926965968,11.4607184823,5.9839097835,126.540185425,126.540185425
 12/16  22:00:00,28.7333675155,12.0791491691,0.0,0.977632982223,3.8202394941,3.5903458701,140.630202658,140.630202658
 12/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  06:00:00,11.9849251732,0.00878771250483,0.0,0.00484477856563,1.91011974705,1.79517293505,0.0,0.0
 12/17  07:00:00,12.0095185374,0.0105452550058,0.0,0.0276806003328,1.91011974705,1.79517293505,0.0,0.0
 12/17  08:00:00,6.53186590219,0.031813428583,0.0,0.0394264581756,1.91011974705,1.79517293505,0.652823094989,0.652823094989
 12/17  09:00:00,21.0334524881,12.0791491691,0.0,1.54371795483,3.8202394941,3.5903458701,188.434366714,188.434366714
 12/17  10:00:00,20.5993061424,12.0791491691,0.0,1.10957160915,3.8202394941,3.5903458701,142.215515872,142.215515872
 12/17  11:00:00,35.4245711094,12.0791491691,0.0,0.883772223659,15.2809579764,7.1806917402,122.477483896,122.477483896
 12/17  12:00:00,35.302573105,12.0791491691,0.0,0.761774219313,15.2809579764,7.1806917402,116.344601704,116.344601704
 12/17  13:00:00,45.3024250428,12.0791491691,0.0,0.727583255502,22.9214369646,9.5742556536,103.775729164,103.775729164
 12/17  14:00:00,45.2679642374,12.0791491691,0.0,0.693122450133,22.9214369646,9.5742556536,101.156121863,101.156121863
 12/17  15:00:00,45.2733307443,12.0791491691,0.0,0.69848895704,22.9214369646,9.5742556536,101.587616202,101.587616202
 12/17  16:00:00,45.3463024023,12.0791491691,0.0,0.771460614975,22.9214369646,9.5742556536,103.521714563,103.521714563
 12/17  17:00:00,52.3164937178,12.0791491691,0.0,0.853318597141,22.9214369646,9.5742556536,106.307982668,106.307982668
 12/17  18:00:00,43.3300816455,12.0791491691,0.0,0.523282759797,15.2809579764,7.1806917402,136.741395748,136.741395748
 12/17  19:00:00,33.3550987057,12.0791491691,0.0,0.582342721641,7.6404789882,4.7871278268,149.191461277,149.191461277
 12/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  22:00:00,11.9736192629,0.00175754250097,0.0,0.000569038326696,1.91011974705,1.79517293505,0.0,0.0
 12/17  23:00:00,12.0622179691,0.0372719864953,0.0,0.0536533004687,1.91011974705,1.79517293505,0.816681079247,0.816681079247
 12/17  24:00:00,12.1741847433,0.0926585751027,0.0,0.110233486147,1.91011974705,1.79517293505,2.53630525501,2.53630525501
 12/18  01:00:00,12.8368675969,0.119375143848,0.0,0.147808792646,1.91011974705,2.3935639134,3.34113073813,3.34113073813
 12/18  02:00:00,12.9480159987,0.191449332733,0.0,0.186883005551,1.91011974705,2.3935639134,5.67024253479,5.67024253479
 12/18  03:00:00,13.0477994395,0.249987644691,0.0,0.228128134326,1.91011974705,2.3935639134,7.47855045344,7.47855045344
 12/18  04:00:00,13.1811955174,0.34448290125,0.0,0.26702895566,1.91011974705,2.3935639134,10.5601382337,10.5601382337
 12/18  05:00:00,13.2266416145,0.359139288616,0.0,0.297818665391,1.91011974705,2.3935639134,10.9209951084,10.9209951084
 12/18  06:00:00,13.3006013723,0.410445892882,0.0,0.320471819012,1.91011974705,2.3935639134,12.6438976449,12.6438976449
 12/18  07:00:00,26.8042356004,12.0791491691,0.0,2.15540277082,1.91011974705,2.3935639134,261.729310647,261.729310647
 12/18  08:00:00,28.8690837103,12.0791491691,0.0,1.60699439291,7.6404789882,4.7871278268,207.549465511,207.549465511
 12/18  09:00:00,40.6151474691,12.0791491691,0.0,1.0573271326,19.1011974705,8.3774736969,177.350382341,177.350382341
 12/18  10:00:00,57.8472853743,12.0791491691,0.0,0.614943147979,34.3821554469,10.7710376103,145.98750683,145.98750683
 12/18  11:00:00,57.596696065,12.0791491691,0.0,0.364353838668,34.3821554469,10.7710376103,132.915858918,132.915858918
 12/18  12:00:00,57.3969866875,12.0791491691,0.0,0.1646444612,34.3821554469,10.7710376103,117.513300886,117.513300886
 12/18  13:00:00,57.4590004581,12.0791491691,0.0,0.226658231849,34.3821554469,10.7710376103,109.493973934,109.493973934
 12/18  14:00:00,57.5819071322,12.0791491691,0.0,0.349564905889,34.3821554469,10.7710376103,108.063446785,108.063446785
 12/18  15:00:00,57.8114633925,12.0791491691,0.0,0.579121166253,34.3821554469,10.7710376103,112.581896854,112.581896854
 12/18  16:00:00,57.9804845726,12.0791491691,0.0,0.748142346338,34.3821554469,10.7710376103,115.257465971,115.257465971
 12/18  17:00:00,65.0133999083,12.0791491691,0.0,0.892724348632,34.3821554469,10.7710376103,123.797897083,123.797897083
 12/18  18:00:00,66.5189289927,12.0791491691,0.0,1.0205867664,34.3821554469,10.7710376103,135.726285518,135.726285518
 12/18  19:00:00,53.9574792032,12.0791491691,0.0,1.11663741595,22.9214369646,9.5742556536,147.722307063,147.722307063
 12/18  20:00:00,54.0446845679,12.0791491691,0.0,1.20384278057,22.9214369646,9.5742556536,158.83054725,158.83054725
 12/18  21:00:00,49.0704745539,12.0791491691,0.0,1.2466542174,19.1011974705,8.3774736969,164.25626329,164.25626329
 12/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/18  23:00:00,12.6092716333,0.0284667355403,0.0,0.0111212372917,1.91011974705,2.3935639134,0.763079868299,0.763079868299
 12/18  24:00:00,12.8795109391,0.172469944904,0.0,0.137357333737,1.91011974705,2.3935639134,5.06643276365,5.06643276365
 12/19  01:00:00,13.0949645784,0.301650722947,0.0,0.223630195001,1.91011974705,2.3935639134,9.11299859805,9.11299859805
 12/19  02:00:00,13.2170318149,0.368737942366,0.0,0.278610212052,1.91011974705,2.3935639134,11.3146665606,11.3146665606
 12/19  03:00:00,13.2983846649,0.414041649452,0.0,0.314659355038,1.91011974705,2.3935639134,12.6617825335,12.6617825335
 12/19  04:00:00,13.3730958437,0.460074239628,0.0,0.343337943664,1.91011974705,2.3935639134,14.2337814671,14.2337814671
 12/19  05:00:00,13.4231740703,0.485827617101,0.0,0.367662792796,1.91011974705,2.3935639134,14.9378119341,14.9378119341
 12/19  06:00:00,13.4825748177,0.522705205392,0.0,0.390185951835,1.91011974705,2.3935639134,16.243126126,16.243126126
 12/19  07:00:00,26.9372695977,12.0791491691,0.0,2.2884367682,1.91011974705,2.3935639134,282.768552023,282.768552023
 12/19  08:00:00,29.0153337509,12.0791491691,0.0,1.75324443345,7.6404789882,4.7871278268,227.348869388,227.348869388
 12/19  09:00:00,40.7926663244,12.0791491691,0.0,1.23484598794,19.1011974705,8.3774736969,197.788238074,197.788238074
 12/19  10:00:00,57.9641808578,12.0791491691,0.0,0.73183863155,34.3821554469,10.7710376103,166.28628194,166.28628194
 12/19  11:00:00,57.6329129544,12.0791491691,0.0,0.400570728092,34.3821554469,10.7710376103,152.136503064,152.136503064
 12/19  12:00:00,57.4050255783,12.0791491691,0.0,0.172683352028,34.3821554469,10.7710376103,135.3143442,135.3143442
 12/19  13:00:00,57.2956394977,12.0791491691,0.0,0.0632972714069,34.3821554469,10.7710376103,124.651596818,124.651596818
 12/19  14:00:00,57.2716744649,12.0791491691,0.0,0.039332238593,34.3821554469,10.7710376103,118.986840391,118.986840391
 12/19  15:00:00,57.3561624337,12.0791491691,0.0,0.123820207387,34.3821554469,10.7710376103,117.273743036,117.273743036
 12/19  16:00:00,57.5954629158,12.0791491691,0.0,0.363120689498,34.3821554469,10.7710376103,115.624969826,115.624969826
 12/19  17:00:00,64.8579226809,12.0791491691,0.0,0.737247121224,34.3821554469,10.7710376103,122.536761493,122.536761493
 12/19  18:00:00,66.4050458991,12.0791491691,0.0,0.906703672827,34.3821554469,10.7710376103,130.807320746,130.807320746
 12/19  19:00:00,53.8366723147,12.0791491691,0.0,0.9958305274,22.9214369646,9.5742556536,138.513660483,138.513660483
 12/19  20:00:00,53.9123232952,12.0791491691,0.0,1.07148150787,22.9214369646,9.5742556536,146.972397222,146.972397222
 12/19  21:00:00,48.9282979587,12.0791491691,0.0,1.10447762222,19.1011974705,8.3774736969,150.763541361,150.763541361
 12/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  24:00:00,12.6195175312,0.0349656309346,0.0,0.0148682398384,1.91011974705,2.3935639134,0.906821365827,0.906821365827
 12/20  01:00:00,12.8499324389,0.183857249436,0.0,0.0963915289708,1.91011974705,2.3935639134,5.50276580669,5.50276580669
 12/20  02:00:00,12.9511122217,0.231677974487,0.0,0.149750586806,1.91011974705,2.3935639134,6.96485413106,6.96485413106
 12/20  03:00:00,13.077119807,0.321025282793,0.0,0.186410863792,1.91011974705,2.3935639134,9.83307333385,9.83307333385
 12/20  04:00:00,13.1025875028,0.320592325657,0.0,0.212311516741,1.91011974705,2.3935639134,9.76930748175,9.76930748175
 12/20  05:00:00,13.2154965378,0.406804325868,0.0,0.239008551478,1.91011974705,2.3935639134,12.5650147141,12.5650147141
 12/20  06:00:00,13.2231834278,0.386982393869,0.0,0.266517373483,1.91011974705,2.3935639134,11.8683207497,11.8683207497
 12/20  07:00:00,26.7131074748,12.0791491691,0.0,2.06427464527,1.91011974705,2.3935639134,265.773842082,265.773842082
 12/20  08:00:00,28.8605256646,12.0791491691,0.0,1.59843634716,7.6404789882,4.7871278268,210.733037122,210.733037122
 12/20  09:00:00,40.8957582608,12.0791491691,0.0,1.33793792435,19.1011974705,8.3774736969,184.320252629,184.320252629
 12/20  10:00:00,58.4064633293,12.0791491691,0.0,1.17412110296,34.3821554469,10.7710376103,156.07902085,156.07902085
 12/20  11:00:00,58.3103077227,12.0791491691,0.0,1.07796549637,34.3821554469,10.7710376103,145.1279967,145.1279967
 12/20  12:00:00,58.2083466869,12.0791491691,0.0,0.976004460572,34.3821554469,10.7710376103,132.75805787,132.75805787
 12/20  13:00:00,58.1412981554,12.0791491691,0.0,0.908955929074,34.3821554469,10.7710376103,126.023412229,126.023412229
 12/20  14:00:00,58.1380899125,12.0791491691,0.0,0.905747686214,34.3821554469,10.7710376103,122.336605077,122.336605077
 12/20  15:00:00,58.1536728425,12.0791491691,0.0,0.921330616208,34.3821554469,10.7710376103,120.741703577,120.741703577
 12/20  16:00:00,58.1711502328,12.0791491691,0.0,0.93880800648,34.3821554469,10.7710376103,117.43538217,117.43538217
 12/20  17:00:00,65.0975932956,12.0791491691,0.0,0.976917736019,34.3821554469,10.7710376103,119.146516531,119.146516531
 12/20  18:00:00,66.5107897049,12.0791491691,0.0,1.0124474786,34.3821554469,10.7710376103,123.588414432,123.588414432
 12/20  19:00:00,53.8779510661,12.0791491691,0.0,1.03710927881,22.9214369646,9.5742556536,128.410653228,128.410653228
 12/20  20:00:00,53.9027342065,12.0791491691,0.0,1.06189241917,22.9214369646,9.5742556536,132.250573551,132.250573551
 12/20  21:00:00,48.8661816471,12.0791491691,0.0,1.04236131063,19.1011974705,8.3774736969,129.979087959,129.979087959
 12/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  01:00:00,12.5965137862,0.00878771250483,0.0,0.0180424132574,1.91011974705,2.3935639134,0.0,0.0
 12/21  02:00:00,12.6676673519,0.0343141553195,0.0,0.063669536124,1.91011974705,2.3935639134,0.728534732693,0.728534732693
 12/21  03:00:00,12.7079042051,0.04902285024,0.0,0.0891976943686,1.91011974705,2.3935639134,1.18365883045,1.18365883045
 12/21  04:00:00,12.7238592861,0.0492160131438,0.0,0.104959612489,1.91011974705,2.3935639134,1.18480201728,1.18480201728
 12/21  05:00:00,12.7563234908,0.0709302539226,0.0,0.11570957639,1.91011974705,2.3935639134,1.86342201642,1.86342201642
 12/21  06:00:00,12.7706337378,0.0779615122865,0.0,0.122988565035,1.91011974705,2.3935639134,2.08209488851,2.08209488851
 12/21  07:00:00,26.3229641188,12.0791491691,0.0,1.67413128926,1.91011974705,2.3935639134,198.892275304,198.892275304
 12/21  08:00:00,28.4964578612,12.0791491691,0.0,1.23436854373,7.6404789882,4.7871278268,148.865831957,148.865831957
 12/21  09:00:00,40.5874339092,12.0791491691,0.0,1.02961357267,19.1011974705,8.3774736969,127.197448569,127.197448569
 12/21  10:00:00,58.1088838306,12.0791491691,0.0,0.876541604301,34.3821554469,10.7710376103,102.632775913,102.632775913
 12/21  11:00:00,58.0049755851,12.0791491691,0.0,0.772633358793,34.3821554469,10.7710376103,92.8283596511,92.8283596511
 12/21  12:00:00,57.772356232,12.0791491691,0.0,0.540014005717,34.3821554469,10.7710376103,78.3867787483,78.3867787483
 12/21  13:00:00,57.6134270863,12.0791491691,0.0,0.381084859992,34.3821554469,10.7710376103,70.3673878765,70.3673878765
 12/21  14:00:00,57.5685028506,12.0791491691,0.0,0.336160624326,34.3821554469,10.7710376103,70.6114564195,70.6114564195
 12/21  15:00:00,57.7325653233,12.0791491691,0.0,0.500223097022,34.3821554469,10.7710376103,77.712873465,77.712873465
 12/21  16:00:00,57.8772589542,12.0791491691,0.0,0.644916727887,34.3821554469,10.7710376103,83.1251206883,83.1251206883
 12/21  17:00:00,64.8773023291,12.0791491691,0.0,0.756626769447,34.3821554469,10.7710376103,90.8749801218,90.8749801218
 12/21  18:00:00,66.3279580042,12.0791491691,0.0,0.829615777877,34.3821554469,10.7710376103,98.9673761002,98.9673761002
 12/21  19:00:00,53.7226057444,12.0791491691,0.0,0.88176395708,22.9214369646,9.5742556536,107.00392149,107.00392149
 12/21  20:00:00,53.7994008885,12.0791491691,0.0,0.958559101202,22.9214369646,9.5742556536,117.932863908,117.932863908
 12/21  21:00:00,48.8394599047,12.0791491691,0.0,1.01563956819,19.1011974705,8.3774736969,125.991494863,125.991494863
 12/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  24:00:00,12.5799034325,0.00351508500193,0.0,0.00670468703145,1.91011974705,2.3935639134,0.0,0.0
