Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/22  01:00:00,12.6978487019,0.0548481467496,0.0,0.0733168946685,1.91011974705,2.3935639134,1.3600881449,1.3600881449
 12/22  02:00:00,12.7961051839,0.0977025651487,0.0,0.128718958308,1.91011974705,2.3935639134,2.67391574729,2.67391574729
 12/22  03:00:00,12.9180134324,0.180891394362,0.0,0.167438377593,1.91011974705,2.3935639134,5.33831106991,5.33831106991
 12/22  04:00:00,12.9689468651,0.203261437076,0.0,0.196001767569,1.91011974705,2.3935639134,6.02473984988,6.02473984988
 12/22  05:00:00,13.0607767872,0.272583937099,0.0,0.218509189673,1.91011974705,2.3935639134,8.2718838482,8.2718838482
 12/22  06:00:00,13.0782468486,0.271412870854,0.0,0.237150317336,1.91011974705,2.3935639134,8.1795402039,8.1795402039
 12/22  07:00:00,26.6140958509,12.0791491691,0.0,1.96526302135,1.91011974705,2.3935639134,240.397365809,240.397365809
 12/22  08:00:00,28.7632022267,12.0791491691,0.0,1.50111290926,7.6404789882,4.7871278268,187.583489065,187.583489065
 12/22  09:00:00,40.7802754322,12.0791491691,0.0,1.22245509575,19.1011974705,8.3774736969,162.00365775,162.00365775
 12/22  10:00:00,58.2724102762,12.0791491691,0.0,1.04006804986,34.3821554469,10.7710376103,134.1867633,134.1867633
 12/22  11:00:00,58.1397460893,12.0791491691,0.0,0.907403863034,34.3821554469,10.7710376103,121.82678972,121.82678972
 12/22  12:00:00,57.7929740566,12.0791491691,0.0,0.560631830324,34.3821554469,10.7710376103,104.607601313,104.607601313
 12/22  13:00:00,57.5627883382,12.0791491691,0.0,0.330446111895,34.3821554469,10.7710376103,94.1996702287,94.1996702287
 12/22  14:00:00,57.6668856309,12.0791491691,0.0,0.434543404615,34.3821554469,10.7710376103,88.9371327003,88.9371327003
 12/22  15:00:00,57.7018634767,12.0791491691,0.0,0.469521250384,34.3821554469,10.7710376103,85.1177044308,85.1177044308
 12/22  16:00:00,57.6646087635,12.0791491691,0.0,0.432266537218,34.3821554469,10.7710376103,78.9863426697,78.9863426697
 12/22  17:00:00,64.7309920767,12.0791491691,0.0,0.610316517082,34.3821554469,10.7710376103,83.5296539416,83.5296539416
 12/22  18:00:00,66.2356411423,12.0791491691,0.0,0.737298916048,34.3821554469,10.7710376103,92.1594283713,92.1594283713
 12/22  19:00:00,53.6504429493,12.0791491691,0.0,0.809601161989,22.9214369646,9.5742556536,100.381998585,100.381998585
 12/22  20:00:00,53.726559032,12.0791491691,0.0,0.885717244673,22.9214369646,9.5742556536,110.793618421,110.793618421
 12/22  21:00:00,48.7560382895,12.0791491691,0.0,0.932217953054,19.1011974705,8.3774736969,117.827712878,117.827712878
 12/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/23  01:00:00,11.9851877585,0.0052726275029,0.0,0.00862244891754,1.91011974705,1.79517293505,0.0,0.0
 12/23  02:00:00,12.068117654,0.0369751714897,0.0,0.0598498004015,1.91011974705,1.79517293505,0.809175688924,0.809175688924
 12/23  03:00:00,12.1436559443,0.0770128692385,0.0,0.0953503929125,1.91011974705,1.79517293505,2.05304889034,2.05304889034
 12/23  04:00:00,12.1768241747,0.0901340314244,0.0,0.115397461214,1.91011974705,1.79517293505,2.4445659794,2.4445659794
 12/23  05:00:00,12.2580141839,0.157871681903,0.0,0.128849819872,1.91011974705,1.79517293505,4.64356675257,4.64356675257
 12/23  06:00:00,12.2739361943,0.161703363923,0.0,0.14094014825,1.91011974705,1.79517293505,4.74188987136,4.74188987136
 12/23  07:00:00,25.80580157,12.0791491691,0.0,1.75535971876,1.91011974705,1.79517293505,214.657358476,214.657358476
 12/23  08:00:00,23.5636295577,12.0791491691,0.0,1.31856169102,3.8202394941,3.5903458701,164.347947503,164.347947503
 12/23  09:00:00,30.638978957,12.0791491691,0.0,1.11520152212,11.4607184823,5.9839097835,143.649312037,143.649312037
 12/23  10:00:00,45.4708370987,12.0791491691,0.0,0.895995311361,22.9214369646,9.5742556536,117.417385183,117.417385183
 12/23  11:00:00,57.7800023083,12.0791491691,0.0,0.547660081968,34.3821554469,10.7710376103,94.3142562447,94.3142562447
 12/23  12:00:00,57.5701034606,12.0791491691,0.0,0.337761234298,34.3821554469,10.7710376103,74.7265173231,74.7265173231
 12/23  13:00:00,57.4233700518,12.0791491691,0.0,0.191027825472,34.3821554469,10.7710376103,61.757710873,61.757710873
 12/23  14:00:00,57.4533334819,12.0791491691,0.0,0.220991255568,34.3821554469,10.7710376103,57.8925488438,57.8925488438
 12/23  15:00:00,57.4779798664,12.0791491691,0.0,0.245637640145,34.3821554469,10.7710376103,59.0904314517,59.0904314517
 12/23  16:00:00,57.6259481711,12.0791491691,0.0,0.393605944789,34.3821554469,10.7710376103,62.6719748641,62.6719748641
 12/23  17:00:00,64.654487102,12.0791491691,0.0,0.53381154234,34.3821554469,10.7710376103,67.1014230267,67.1014230267
 12/23  18:00:00,66.1280852679,12.0791491691,0.0,0.629743041603,34.3821554469,10.7710376103,76.4311506637,76.4311506637
 12/23  19:00:00,48.5708165748,12.0791491691,0.0,0.746996238257,19.1011974705,8.3774736969,97.3790242435,97.3790242435
 12/23  20:00:00,38.620999342,12.0791491691,0.0,0.831221907072,11.4607184823,5.9839097835,110.319494773,110.319494773
 12/23  21:00:00,38.6983392015,12.0791491691,0.0,0.908561766632,11.4607184823,5.9839097835,119.768140638,119.768140638
 12/23  22:00:00,28.7573695205,12.0791491691,0.0,1.00163498717,3.8202394941,3.5903458701,135.324895063,135.324895063
 12/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  02:00:00,12.0147873972,0.0201153790182,0.0,0.0233793361089,1.91011974705,1.79517293505,0.404586679689,0.404586679689
 12/24  03:00:00,12.1658514678,0.0919583438499,0.0,0.102600441819,1.91011974705,1.79517293505,2.50102264825,2.50102264825
 12/24  04:00:00,12.3476517638,0.21227450554,0.0,0.164084576206,1.91011974705,1.79517293505,6.3529835198,6.3529835198
 12/24  05:00:00,12.4662901254,0.283337246008,0.0,0.211660197268,1.91011974705,1.79517293505,8.57681012064,8.57681012064
 12/24  06:00:00,12.5534275599,0.336675906831,0.0,0.245458970952,1.91011974705,1.79517293505,10.2853766154,10.2853766154
 12/24  07:00:00,12.6311369657,0.383029460503,0.0,0.276814823135,1.91011974705,1.79517293505,11.7289349375,11.7289349375
 12/24  08:00:00,7.0973502859,0.383255312174,0.0,0.253468958291,1.91011974705,1.79517293505,11.7825975664,11.7825975664
 12/24  09:00:00,21.2256644852,12.0791491691,0.0,1.7359299519,3.8202394941,3.5903458701,246.050629855,246.050629855
 12/24  10:00:00,20.498320256,12.0791491691,0.0,1.00858572271,3.8202394941,3.5903458701,184.274135309,184.274135309
 12/24  11:00:00,35.2843442553,12.0791491691,0.0,0.743545369638,15.2809579764,7.1806917402,155.788027375,155.788027375
 12/24  12:00:00,35.3226889253,12.0791491691,0.0,0.781890039633,15.2809579764,7.1806917402,143.589715992,143.589715992
 12/24  13:00:00,45.3839794605,12.0791491691,0.0,0.809137673235,22.9214369646,9.5742556536,123.35404483,123.35404483
 12/24  14:00:00,45.4003996895,12.0791491691,0.0,0.825557902241,22.9214369646,9.5742556536,116.100051906,116.100051906
 12/24  15:00:00,45.3989305514,12.0791491691,0.0,0.824088764136,22.9214369646,9.5742556536,113.166757741,113.166757741
 12/24  16:00:00,45.4203452881,12.0791491691,0.0,0.845503500822,22.9214369646,9.5742556536,111.668627101,111.668627101
 12/24  17:00:00,52.3256104768,12.0791491691,0.0,0.86243535618,22.9214369646,9.5742556536,109.073098421,109.073098421
 12/24  18:00:00,43.3013366944,12.0791491691,0.0,0.494537808737,15.2809579764,7.1806917402,132.973444909,132.973444909
 12/24  19:00:00,33.3034189996,12.0791491691,0.0,0.53066301546,7.6404789882,4.7871278268,138.830451932,138.830451932
 12/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  24:00:00,11.9961440505,0.00878771250483,0.0,0.0160636559149,1.91011974705,1.79517293505,0.0,0.0
 12/25  01:00:00,12.0700927885,0.035471988864,0.0,0.0633281175518,1.91011974705,1.79517293505,0.763680029408,0.763680029408
 12/25  02:00:00,12.1397433803,0.0759900225581,0.0,0.0924606756298,1.91011974705,1.79517293505,2.02362367076,2.02362367076
 12/25  03:00:00,12.1642982505,0.0842636359752,0.0,0.108741932445,1.91011974705,1.79517293505,2.26880674256,2.26880674256
 12/25  04:00:00,12.1818028474,0.0903729721131,0.0,0.120137193161,1.91011974705,1.79517293505,2.47152105624,2.47152105624
 12/25  05:00:00,12.2507264356,0.148642388498,0.0,0.130791365046,1.91011974705,1.79517293505,4.33567160829,4.33567160829
 12/25  06:00:00,12.2541423842,0.14116385692,0.0,0.141685845186,1.91011974705,1.79517293505,4.11034790259,4.11034790259
 12/25  07:00:00,12.3093716997,0.187158268981,0.0,0.150920748571,1.91011974705,1.79517293505,5.55351603581,5.55351603581
 12/25  08:00:00,6.78465932845,0.171831812993,0.0,0.15220150002,1.91011974705,1.79517293505,5.08697878106,5.08697878106
 12/25  09:00:00,21.1804167946,12.0791491691,0.0,1.6906822613,3.8202394941,3.5903458701,210.761792893,210.761792893
 12/25  10:00:00,20.7162231517,12.0791491691,0.0,1.22648861842,3.8202394941,3.5903458701,164.22005909,164.22005909
 12/25  11:00:00,35.5420761149,12.0791491691,0.0,1.00127722922,15.2809579764,7.1806917402,142.62073855,142.62073855
 12/25  12:00:00,35.4162040854,12.0791491691,0.0,0.87540519975,15.2809579764,7.1806917402,132.524085527,132.524085527
 12/25  13:00:00,45.3452228631,12.0791491691,0.0,0.770381075824,22.9214369646,9.5742556536,115.144654217,115.144654217
 12/25  14:00:00,45.3085367475,12.0791491691,0.0,0.733694960215,22.9214369646,9.5742556536,107.980922534,107.980922534
 12/25  15:00:00,45.2988830284,12.0791491691,0.0,0.724041241086,22.9214369646,9.5742556536,103.124344182,103.124344182
 12/25  16:00:00,45.3216761534,12.0791491691,0.0,0.746834366103,22.9214369646,9.5742556536,99.6207683582,99.6207683582
 12/25  17:00:00,50.8914117452,12.0791491691,0.0,0.805903291285,22.9214369646,9.5742556536,100.595343964,100.595343964
 12/25  18:00:00,43.3143698551,12.0791491691,0.0,0.507570969367,15.2809579764,7.1806917402,131.026853795,131.026853795
 12/25  19:00:00,33.3416176557,12.0791491691,0.0,0.56886167161,7.6404789882,4.7871278268,144.672748435,144.672748435
 12/25  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  23:00:00,11.9833732509,0.0052726275029,0.0,0.00680794127625,1.91011974705,1.79517293505,0.0,0.0
 12/25  24:00:00,12.0677038416,0.0359469712156,0.0,0.0604641883025,1.91011974705,1.79517293505,0.777784453409,0.777784453409
 12/26  01:00:00,12.756233625,0.0802222994397,0.0,0.10632766512,1.91011974705,2.3935639134,2.15005556808,2.15005556808
 12/26  02:00:00,12.8022876468,0.0961572228046,0.0,0.136446763555,1.91011974705,2.3935639134,2.63087742607,2.63087742607
 12/26  03:00:00,12.8424089354,0.116378535341,0.0,0.156346739611,1.91011974705,2.3935639134,3.26973872139,3.26973872139
 12/26  04:00:00,12.9127167693,0.170766771376,0.0,0.172266337492,1.91011974705,2.3935639134,5.0080372068,5.0080372068
 12/26  05:00:00,12.9486136118,0.19046113643,0.0,0.188468814945,1.91011974705,2.3935639134,5.63457299378,5.63457299378
 12/26  06:00:00,13.0118551007,0.237418285454,0.0,0.204753154809,1.91011974705,2.3935639134,7.14184226946,7.14184226946
 12/26  07:00:00,26.5460723734,12.0791491691,0.0,1.89723954388,1.91011974705,2.3935639134,228.492704573,228.492704573
 12/26  08:00:00,28.7159926781,12.0791491691,0.0,1.45390336068,7.6404789882,4.7871278268,178.274807612,178.274807612
 12/26  09:00:00,40.7164650487,12.0791491691,0.0,1.15864471218,19.1011974705,8.3774736969,155.275598964,155.275598964
 12/26  10:00:00,57.9217814445,12.0791491691,0.0,0.689439218164,34.3821554469,10.7710376103,126.757101701,126.757101701
 12/26  11:00:00,57.5688215196,12.0791491691,0.0,0.336479293257,34.3821554469,10.7710376103,114.291012663,114.291012663
 12/26  12:00:00,57.3704138076,12.0791491691,0.0,0.138071581298,34.3821554469,10.7710376103,100.442890556,100.442890556
 12/26  13:00:00,57.3254187779,12.0791491691,0.0,0.0930765516009,34.3821554469,10.7710376103,92.7094104205,92.7094104205
 12/26  14:00:00,57.4983677557,12.0791491691,0.0,0.266025529447,34.3821554469,10.7710376103,90.9346572388,90.9346572388
 12/26  15:00:00,57.6215592131,12.0791491691,0.0,0.38921698679,34.3821554469,10.7710376103,91.8456482346,91.8456482346
 12/26  16:00:00,57.7969021976,12.0791491691,0.0,0.564559971288,34.3821554469,10.7710376103,92.2635133157,92.2635133157
 12/26  17:00:00,63.4587886483,12.0791491691,0.0,0.715779755375,34.3821554469,10.7710376103,101.286550316,101.286550316
 12/26  18:00:00,66.3460537892,12.0791491691,0.0,0.847711562935,34.3821554469,10.7710376103,114.942173236,114.942173236
 12/26  19:00:00,53.7917476859,12.0791491691,0.0,0.950905898616,22.9214369646,9.5742556536,128.581580886,128.581580886
 12/26  20:00:00,53.8815438671,12.0791491691,0.0,1.04070207985,22.9214369646,9.5742556536,140.612644281,140.612644281
 12/26  21:00:00,48.9049401753,12.0791491691,0.0,1.0811198388,19.1011974705,8.3774736969,146.158767702,146.158767702
 12/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  24:00:00,12.588052056,0.015593537684,0.0,0.00277485788245,1.91011974705,2.3935639134,0.372597918455,0.372597918455
 12/27  01:00:00,12.690903657,0.0539977036552,0.0,0.0672222929075,1.91011974705,2.3935639134,1.32811836081,1.32811836081
 12/27  02:00:00,12.8343169342,0.147273668787,0.0,0.117359604978,1.91011974705,2.3935639134,4.29617044048,4.29617044048
 12/27  03:00:00,12.9149435627,0.198085237844,0.0,0.147174664435,1.91011974705,2.3935639134,5.87166539922,5.87166539922
 12/27  04:00:00,12.959039833,0.222252269958,0.0,0.167103902623,1.91011974705,2.3935639134,6.70153791995,6.70153791995
 12/27  05:00:00,13.0015561793,0.248984550098,0.0,0.182887968734,1.91011974705,2.3935639134,7.48766975576,7.48766975576
 12/27  06:00:00,13.0418712934,0.274973381233,0.0,0.19721425174,1.91011974705,2.3935639134,8.36856743343,8.36856743343
 12/27  07:00:00,26.5316933769,12.0791491691,0.0,1.88286054736,1.91011974705,2.3935639134,235.365536471,235.365536471
 12/27  08:00:00,30.0770701654,12.0791491691,0.0,1.43731418129,7.6404789882,4.7871278268,183.291320795,183.291320795
 12/27  09:00:00,40.6467817272,12.0791491691,0.0,1.08896139066,19.1011974705,8.3774736969,160.318185064,160.318185064
 12/27  10:00:00,57.9617149702,12.0791491691,0.0,0.729372743939,34.3821554469,10.7710376103,133.960059468,133.960059468
 12/27  11:00:00,57.6504857556,12.0791491691,0.0,0.418143529343,34.3821554469,10.7710376103,122.732819184,122.732819184
 12/27  12:00:00,57.4007025094,12.0791491691,0.0,0.168360283074,34.3821554469,10.7710376103,109.503291426,109.503291426
 12/27  13:00:00,57.2372940683,12.0721189991,0.0,0.0119820119839,34.3821554469,10.7710376103,101.79885378,101.79885378
 12/27  14:00:00,57.2287912506,12.0703614566,0.0,0.00523673680595,34.3821554469,10.7710376103,98.3246568893,98.3246568893
 12/27  15:00:00,57.4730004134,12.0791491691,0.0,0.240658187116,34.3821554469,10.7710376103,99.6258773582,99.6258773582
 12/27  16:00:00,57.7495715984,12.0791491691,0.0,0.517229372104,34.3821554469,10.7710376103,99.7425080356,99.7425080356
 12/27  17:00:00,63.4441887902,12.0791491691,0.0,0.701179897266,34.3821554469,10.7710376103,105.601764899,105.601764899
 12/27  18:00:00,66.3230463649,12.0791491691,0.0,0.82470413858,34.3821554469,10.7710376103,114.607519961,114.607519961
 12/27  19:00:00,53.7437399169,12.0791491691,0.0,0.902898129623,22.9214369646,9.5742556536,123.060157305,123.060157305
 12/27  20:00:00,53.8207349039,12.0791491691,0.0,0.97989311661,22.9214369646,9.5742556536,132.484543681,132.484543681
 12/27  21:00:00,48.847215294,12.0791491691,0.0,1.02339495752,19.1011974705,8.3774736969,137.718873925,137.718873925
 12/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  24:00:00,12.5910129253,0.0163208212678,0.0,0.00500844357755,1.91011974705,2.3935639134,0.394796167059,0.394796167059
 12/28  01:00:00,12.7844031205,0.121382605338,0.0,0.0933368547276,1.91011974705,2.3935639134,3.45420135396,3.45420135396
 12/28  02:00:00,12.966509477,0.229616992381,0.0,0.167208824216,1.91011974705,2.3935639134,6.90321039238,6.90321039238
 12/28  03:00:00,13.08623993,0.297983203012,0.0,0.218573066557,1.91011974705,2.3935639134,9.0102812993,9.0102812993
 12/28  04:00:00,13.2071712596,0.376905921568,0.0,0.260581677551,1.91011974705,2.3935639134,11.5903672322,11.5903672322
 12/28  05:00:00,13.2726942275,0.403033827137,0.0,0.299976739867,1.91011974705,2.3935639134,12.3172457743,12.3172457743
 12/28  06:00:00,13.397429818,0.490427105181,0.0,0.337319052324,1.91011974705,2.3935639134,15.2080616279,15.2080616279
 12/28  07:00:00,26.9007289107,12.0791491691,0.0,2.25189608118,1.91011974705,2.3935639134,281.834398021,281.834398021
 12/28  08:00:00,30.3900329667,12.0791491691,0.0,1.75027698263,7.6404789882,4.7871278268,230.51914638,230.51914638
 12/28  09:00:00,40.7328873338,12.0791491691,0.0,1.17506699733,19.1011974705,8.3774736969,202.357757778,202.357757778
 12/28  10:00:00,57.9290651523,12.0791491691,0.0,0.696722926045,34.3821554469,10.7710376103,173.034138736,173.034138736
 12/28  11:00:00,57.6249180087,12.0791491691,0.0,0.392575782365,34.3821554469,10.7710376103,160.571444086,160.571444086
 12/28  12:00:00,57.3965520968,12.0791491691,0.0,0.164209870511,34.3821554469,10.7710376103,145.132296175,145.132296175
 12/28  13:00:00,57.2812566505,12.0791491691,0.0,0.0489144241806,34.3821554469,10.7710376103,135.646066543,135.646066543
 12/28  14:00:00,57.2551077271,12.0791491691,0.0,0.0227655007805,34.3821554469,10.7710376103,129.810354576,129.810354576
 12/28  15:00:00,57.3360280697,12.0791491691,0.0,0.103685843358,34.3821554469,10.7710376103,126.906316547,126.906316547
 12/28  16:00:00,57.5592884995,12.0791491691,0.0,0.326946273201,34.3821554469,10.7710376103,123.937058184,123.937058184
 12/28  17:00:00,63.4941931606,12.0791491691,0.0,0.751184267676,34.3821554469,10.7710376103,131.911629137,131.911629137
 12/28  18:00:00,66.4688951339,12.0791491691,0.0,0.970552907651,34.3821554469,10.7710376103,143.278182443,143.278182443
 12/28  19:00:00,53.9233247248,12.0791491691,0.0,1.08248293747,22.9214369646,9.5742556536,153.528747417,153.528747417
 12/28  20:00:00,54.0274061199,12.0791491691,0.0,1.18656433258,22.9214369646,9.5742556536,165.493253084,165.493253084
 12/28  21:00:00,49.0804006537,12.0791491691,0.0,1.25658031716,19.1011974705,8.3774736969,174.184761522,174.184761522
 12/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/28  23:00:00,12.653426018,0.0744979944587,0.0,0.00924436311886,1.91011974705,2.3935639134,2.26946173236,2.26946173236
 12/28  24:00:00,13.0093303811,0.28766303328,0.0,0.151983687332,1.91011974705,2.3935639134,8.72318389196,8.72318389196
 12/29  01:00:00,13.299899528,0.467590717197,0.0,0.262625150398,1.91011974705,2.3935639134,14.4451246697,14.4451246697
 12/29  02:00:00,13.3699148692,0.478399736072,0.0,0.321831472718,1.91011974705,2.3935639134,14.754641179,14.754641179
 12/29  03:00:00,13.5379952686,0.611737722385,0.0,0.35657388578,1.91011974705,2.3935639134,19.0453134553,19.0453134553
 12/29  04:00:00,13.8337199479,0.879663580156,0.0,0.384372707245,1.91011974705,2.3935639134,23.5124837597,23.5124837597
 12/29  05:00:00,14.1793449319,1.19624994115,0.0,0.413411330251,1.91011974705,2.3935639134,31.2873109391,31.2873109391
 12/29  06:00:00,14.3095929903,1.2950806096,0.0,0.444828720235,1.91011974705,2.3935639134,32.1746832726,32.1746832726
 12/29  07:00:00,27.1037958893,12.0791491691,0.0,2.45496305977,1.91011974705,2.3935639134,313.703722352,313.703722352
 12/29  08:00:00,30.5984193223,12.0791491691,0.0,1.95866333825,7.6404789882,4.7871278268,262.472770782,262.472770782
 12/29  09:00:00,40.9731159862,12.0791491691,0.0,1.4152956497,19.1011974705,8.3774736969,233.324414917,233.324414917
 12/29  10:00:00,58.1659802993,12.0791491691,0.0,0.93363807302,34.3821554469,10.7710376103,202.74374643,202.74374643
 12/29  11:00:00,57.817713819,12.0791491691,0.0,0.585371592737,34.3821554469,10.7710376103,185.13427367,185.13427367
 12/29  12:00:00,57.5305550788,12.0791491691,0.0,0.298212852476,34.3821554469,10.7710376103,161.819165402,161.819165402
 12/29  13:00:00,57.3700466601,12.0791491691,0.0,0.137704433837,34.3821554469,10.7710376103,144.324315586,144.324315586
 12/29  14:00:00,57.3441107409,12.0791491691,0.0,0.11176851465,34.3821554469,10.7710376103,135.069981158,135.069981158
 12/29  15:00:00,57.474581565,12.0791491691,0.0,0.242239338657,34.3821554469,10.7710376103,132.109483523,132.109483523
 12/29  16:00:00,57.7185429524,12.0791491691,0.0,0.486200726147,34.3821554469,10.7710376103,129.266549567,129.266549567
 12/29  17:00:00,63.5745471094,12.0791491691,0.0,0.831538216398,34.3821554469,10.7710376103,137.549031882,137.549031882
 12/29  18:00:00,66.5239258488,12.0791491691,0.0,1.02558362249,34.3821554469,10.7710376103,150.545607253,150.545607253
 12/29  19:00:00,53.9874401584,12.0791491691,0.0,1.14659837114,22.9214369646,9.5742556536,163.234518504,163.234518504
 12/29  20:00:00,54.0972888712,12.0791491691,0.0,1.25644708392,22.9214369646,9.5742556536,176.581081918,176.581081918
 12/29  21:00:00,49.1538806672,12.0791491691,0.0,1.33006033068,19.1011974705,8.3774736969,185.820984529,185.820984529
 12/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/29  23:00:00,12.723861818,0.130169226404,0.0,0.0240089311725,1.91011974705,2.3935639134,3.95320412048,3.95320412048
 12/29  24:00:00,13.1415063592,0.398080718669,0.0,0.173741980117,1.91011974705,2.3935639134,12.2439309956,12.2439309956
 12/30  01:00:00,12.6386611409,0.403974746362,0.0,0.263393712448,1.91011974705,1.79517293505,12.4300535866,12.4300535866
 12/30  02:00:00,12.8652130723,0.583539505126,0.0,0.310380885097,1.91011974705,1.79517293505,18.1420285907,18.1420285907
 12/30  03:00:00,12.8069768825,0.496345646627,0.0,0.339338553806,1.91011974705,1.79517293505,15.3713458442,15.3713458442
 12/30  04:00:00,13.2279556361,0.895462035097,0.0,0.361200918924,1.91011974705,1.79517293505,25.1043953732,25.1043953732
 12/30  05:00:00,13.2973261498,0.940719296003,0.0,0.385314171706,1.91011974705,1.79517293505,24.4587204699,24.4587204699
 12/30  06:00:00,13.5799770962,1.19507009931,0.0,0.413614314812,1.91011974705,1.79517293505,31.7182722128,31.7182722128
 12/30  07:00:00,26.4463046172,12.0791491691,0.0,2.39586276603,1.91011974705,1.79517293505,306.579304958,306.579304958
 12/30  08:00:00,25.5439256914,12.0791491691,0.0,1.92119115811,3.8202394941,3.5903458701,257.218844441,257.218844441
 12/30  09:00:00,31.0823129622,12.0791491691,0.0,1.55853552732,11.4607184823,5.9839097835,232.124088844,232.124088844
 12/30  10:00:00,45.985027575,12.0791491691,0.0,1.41018578773,22.9214369646,9.5742556536,205.580894014,205.580894014
 12/30  11:00:00,58.5295357911,12.0791491691,0.0,1.29719356478,34.3821554469,10.7710376103,184.305829938,184.305829938
 12/30  12:00:00,58.3353921349,12.0791491691,0.0,1.10304990857,34.3821554469,10.7710376103,163.57274288,163.57274288
 12/30  13:00:00,58.209372776,12.0791491691,0.0,0.977030549727,34.3821554469,10.7710376103,149.908087602,149.908087602
 12/30  14:00:00,58.1026660759,12.0791491691,0.0,0.870323849595,34.3821554469,10.7710376103,137.693907101,137.693907101
 12/30  15:00:00,58.0725547219,12.0791491691,0.0,0.840212495562,34.3821554469,10.7710376103,127.091250108,127.091250108
 12/30  16:00:00,58.0775148425,12.0791491691,0.0,0.845172616217,34.3821554469,10.7710376103,117.752933201,117.752933201
 12/30  17:00:00,63.6647157238,12.0791491691,0.0,0.921706830849,34.3821554469,10.7710376103,117.406929096,117.406929096
 12/30  18:00:00,66.5277328981,12.0791491691,0.0,1.02939067184,34.3821554469,10.7710376103,128.519662647,128.519662647
 12/30  19:00:00,48.9903042197,12.0791491691,0.0,1.16648388324,19.1011974705,8.3774736969,152.686306735,152.686306735
 12/30  20:00:00,39.0171720764,12.0791491691,0.0,1.22739464151,11.4607184823,5.9839097835,162.098064931,162.098064931
 12/30  21:00:00,39.0358898125,12.0791491691,0.0,1.2461123776,11.4607184823,5.9839097835,163.357547765,163.357547765
 12/30  22:00:00,29.0315253397,12.0791491691,0.0,1.27579080643,3.8202394941,3.5903458701,170.571407185,170.571407185
 12/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  24:00:00,11.9919669712,0.0174922896611,0.0,0.00318199948312,1.91011974705,1.79517293505,0.431880907027,0.431880907027
 12/31  01:00:00,12.2093498961,0.14671914372,0.0,0.0913380702884,1.91011974705,1.79517293505,4.26369208064,4.26369208064
 12/31  02:00:00,12.362705804,0.236955843731,0.0,0.154457278172,1.91011974705,1.79517293505,7.13777884948,7.13777884948
 12/31  03:00:00,12.4219038001,0.263925009268,0.0,0.186686108732,1.91011974705,1.79517293505,7.98819189139,7.98819189139
 12/31  04:00:00,12.4819730663,0.307102646582,0.0,0.203577737656,1.91011974705,1.79517293505,9.37125260053,9.37125260053
 12/31  05:00:00,12.4883779614,0.300349104027,0.0,0.216736175288,1.91011974705,1.79517293505,9.14572940485,9.14572940485
 12/31  06:00:00,12.5452988511,0.345598676728,0.0,0.228407492269,1.91011974705,1.79517293505,10.5928932236,10.5928932236
 12/31  07:00:00,12.5368530263,0.329037909779,0.0,0.236522434447,1.91011974705,1.79517293505,10.0619083837,10.0619083837
 12/31  08:00:00,8.41160166735,0.345740229761,0.0,0.227568755486,1.91011974705,1.79517293505,10.6043250733,10.6043250733
 12/31  09:00:00,21.2959456669,12.0791491691,0.0,1.80621113364,3.8202394941,3.5903458701,223.110269681,223.110269681
 12/31  10:00:00,20.7275721695,12.0791491691,0.0,1.23783763618,3.8202394941,3.5903458701,163.587850649,163.587850649
 12/31  11:00:00,35.5494295293,12.0791491691,0.0,1.00863064363,15.2809579764,7.1806917402,138.294260519,138.294260519
 12/31  12:00:00,35.4684209599,12.0791491691,0.0,0.927622074246,15.2809579764,7.1806917402,129.717353845,129.717353845
 12/31  13:00:00,45.4449289242,12.0791491691,0.0,0.87008713688,22.9214369646,9.5742556536,114.166704689,114.166704689
 12/31  14:00:00,45.3748996218,12.0791491691,0.0,0.800057834526,22.9214369646,9.5742556536,107.186320724,107.186320724
 12/31  15:00:00,45.3339154081,12.0791491691,0.0,0.759073620853,22.9214369646,9.5742556536,101.948086716,101.948086716
 12/31  16:00:00,45.3417286803,12.0791491691,0.0,0.766886892978,22.9214369646,9.5742556536,98.1481282259,98.1481282259
 12/31  17:00:00,50.8774545439,12.0791491691,0.0,0.791946089926,22.9214369646,9.5742556536,95.2065191989,95.2065191989
 12/31  18:00:00,43.3022270528,12.0791491691,0.0,0.495428167149,15.2809579764,7.1806917402,118.198777173,118.198777173
 12/31  19:00:00,33.3082359041,12.0791491691,0.0,0.535479919988,7.6404789882,4.7871278268,125.093300021,125.093300021
 12/31  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  01:00:00,11.9923310033,0.00703017000386,0.0,0.0140081511611,1.91011974705,1.79517293505,0.0,0.0
 01/01  02:00:00,12.0791431926,0.0366999978792,0.0,0.0711505126047,1.91011974705,1.79517293505,0.803380012283,0.803380012283
 01/01  03:00:00,12.1773963885,0.0984633768595,0.0,0.107640329503,1.91011974705,1.79517293505,2.72083403839,2.72083403839
 01/01  04:00:00,12.2273033006,0.119581155775,0.0,0.136429462744,1.91011974705,1.79517293505,3.41145745231,3.41145745231
 01/01  05:00:00,12.3459129768,0.207860012379,0.0,0.166760282365,1.91011974705,1.79517293505,6.21182548409,6.21182548409
 01/01  06:00:00,12.3809435985,0.220382431187,0.0,0.189268485199,1.91011974705,1.79517293505,6.61122383169,6.61122383169
 01/01  07:00:00,12.455777061,0.276099500649,0.0,0.208384878263,1.91011974705,1.79517293505,8.39585627981,8.39585627981
 01/01  08:00:00,8.33956299545,0.275928247183,0.0,0.225342066169,1.91011974705,1.79517293505,8.36319481772,8.36319481772
 01/01  09:00:00,21.4095997154,12.0791491691,0.0,1.91986518211,3.8202394941,3.5903458701,234.700302674,234.700302674
 01/01  10:00:00,20.9500390585,12.0791491691,0.0,1.46030452525,3.8202394941,3.5903458701,185.78478795,185.78478795
 01/01  11:00:00,35.799986539,12.0791491691,0.0,1.25918765327,15.2809579764,7.1806917402,163.194554171,163.194554171
 01/01  12:00:00,35.6732477835,12.0791491691,0.0,1.1324488978,15.2809579764,7.1806917402,150.759792806,150.759792806
 01/01  13:00:00,45.5630629649,12.0791491691,0.0,0.988221177643,22.9214369646,9.5742556536,126.076889774,126.076889774
 01/01  14:00:00,45.4781467673,12.0791491691,0.0,0.903304979979,22.9214369646,9.5742556536,112.039132916,112.039132916
 01/01  15:00:00,45.4252985638,12.0791491691,0.0,0.850456776528,22.9214369646,9.5742556536,102.256208505,102.256208505
 01/01  16:00:00,45.3780240555,12.0791491691,0.0,0.803182268212,22.9214369646,9.5742556536,93.2098789402,93.2098789402
 01/01  17:00:00,50.8571151627,12.0791491691,0.0,0.77160670873,22.9214369646,9.5742556536,86.4452761937,86.4452761937
 01/01  18:00:00,43.2915999896,12.0791491691,0.0,0.484801103925,15.2809579764,7.1806917402,104.171933878,104.171933878
 01/01  19:00:00,33.2741602223,12.0791491691,0.0,0.501404238203,7.6404789882,4.7871278268,105.703019503,105.703019503
 01/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
